Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,8.26,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,16.33,5.97
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,34.36,23.69
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,50.2,38.23
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,69.05,55.32
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,87.23,71.62
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,103.71,86.14
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,119.8,100.05
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,150.78,126.61
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,169.0,141.8
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,272.84,231.28
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,368.54,310.12
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,344.91,288.26
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,311.12,258.99
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,287.84,238.56
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,266.35,219.75
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,202.34,166.01
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,149.92,122.37
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,169.45,138.28
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,181.81,147.66
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,180.48,145.57
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,177.09,141.75
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,135.85,109.23
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,102.41,83.03
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,95.12,80.58
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,88.46,74.72
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,85.44,72.13
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,82.37,69.48
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,75.92,63.76
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,69.4,57.95
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,61.81,51.22
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,54.16,44.32
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,45.75,36.54
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,37.28,28.61
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,28.68,20.51
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,19.84,12.1
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,12.18,3.95
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,4.72,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.36,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,163.54,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,374.48,260.15
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,464.17,385.25
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,546.9,461.97
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,592.88,503.6
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,635.43,540.22
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,656.59,555.97
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,673.79,567.52
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,672.01,564.08
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,672.63,562.08
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,661.61,549.33
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,646.75,533.39
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,624.13,511.68
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,597.89,486.85
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,565.69,458.14
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,530.26,426.03
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,489.88,389.07
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,446.77,348.84
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,399.38,304.75
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,349.93,258.02
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,297.56,208.29
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,243.79,158.68
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,187.95,111.72
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,131.54,73.17
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,74.67,61.93
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,65.63,53.96
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,63.82,52.42
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,61.91,50.79
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,59.46,48.66
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,56.91,46.42
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,53.78,43.71
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,46.72,37.35
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,43.15,34.09
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,39.61,30.75
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,34.22,25.61
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,28.9,20.31
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,21.18,11.43
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,11.8,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,5.9,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,176.05,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,400.27,277.01
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,489.5,404.64
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,571.9,479.03
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,615.99,518.21
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,656.63,552.32
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,609.36,516.01
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,565.2,481.22
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,577.46,490.2
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,582.88,492.71
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,584.18,491.22
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,581.09,485.86
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,598.71,495.51
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,604.89,495.21
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,571.73,465.4
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,535.43,432.59
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,494.16,394.22
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,450.42,352.99
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,379.02,292.0
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,313.35,236.53
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,262.11,194.51
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,225.08,166.83
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,186.24,126.87
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,130.7,79.19
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,97.06,72.28
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,101.28,85.24
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,94.19,79.21
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,86.92,73.0
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,81.63,68.38
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,76.22,63.63
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,69.64,57.88
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,65.67,54.41
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,52.9,42.83
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,42.69,33.44
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,36.99,27.98
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,31.36,22.37
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,25.14,14.81
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,18.88,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,10.62,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,7.08,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,13.73,4.12
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,27.64,18.24
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,41.87,31.45
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,55.9,44.37
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,69.37,56.69
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,81.34,67.38
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,93.11,77.72
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,115.89,97.98
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,137.82,117.17
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,126.52,106.7
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,116.68,97.63
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,319.17,276.61
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,488.02,417.11
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,301.24,256.96
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,112.54,93.33
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,175.26,147.26
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,225.8,188.88
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,157.91,131.24
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,96.34,79.2
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,118.26,98.14
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,138.1,115.07
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,158.13,128.29
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,164.38,131.17
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,140.66,116.46
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,134.88,118.52
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,91.56,79.25
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,39.8,31.57
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,36.71,28.76
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,33.62,25.92
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,40.38,32.35
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,55.87,46.95
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,51.4,42.68
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,46.91,38.29
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,40.89,32.33
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,32.14,23.66
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,23.53,14.15
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,15.02,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,7.08,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,185.98,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,420.43,296.85
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,509.95,433.45
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,592.42,512.04
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,636.52,554.2
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,677.08,590.85
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,689.0,600.62
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,703.51,611.45
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,704.99,612.06
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,702.55,609.25
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,690.01,595.64
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,673.56,578.24
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,649.8,554.58
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,622.34,527.54
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,588.04,495.35
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,550.49,459.76
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,508.47,419.63
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,463.68,376.2
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,414.76,328.4
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,363.74,278.03
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,310.16,225.39
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,255.12,172.68
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,198.01,122.16
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,140.24,79.81
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,81.55,54.5
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,65.0,55.02
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,63.18,53.43
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,61.26,51.74
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,59.14,49.86
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,56.92,47.87
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,53.77,44.98
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,50.52,41.95
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,46.28,38.0
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,41.94,33.84
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,34.62,26.75
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,30.11,22.08
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,22.31,13.55
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,14.69,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,6.29,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,159.62,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,365.78,257.7
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,460.12,390.12
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,547.32,470.92
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,594.5,514.31
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,637.94,552.15
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,660.83,569.94
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,679.68,583.34
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,684.0,584.77
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,684.18,582.37
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,668.31,566.99
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,654.53,552.81
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,632.64,531.24
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,607.15,506.5
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,575.43,476.93
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,540.49,444.17
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,500.15,405.88
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,457.15,364.65
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,410.15,319.79
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,361.12,272.53
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,309.08,222.38
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,255.73,172.24
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,200.85,124.64
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,145.4,84.35
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,89.08,59.13
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,70.9,59.53
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,69.15,58.18
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,67.31,56.71
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,59.62,49.74
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,57.67,48.04
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,54.84,45.58
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,52.01,43.06
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,48.58,39.9
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,45.22,36.68
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,39.58,31.19
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,34.02,25.55
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,23.48,14.57
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.81,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,7.47,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,32.94,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,104.03,69.73
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,157.58,132.1
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,203.58,176.07
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,237.58,207.34
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,270.01,236.13
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,294.53,257.18
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,317.75,276.36
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,270.45,233.77
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,239.34,204.96
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,282.2,241.68
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,321.32,273.98
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,308.6,261.12
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,296.13,248.89
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,270.73,226.49
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,238.98,199.14
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,234.29,194.14
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,229.32,188.8
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,318.23,253.39
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,356.62,269.1
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,306.76,221.11
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,255.23,173.02
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,201.63,126.79
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,147.68,87.24
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,92.83,61.22
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,72.66,60.67
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,71.07,59.35
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,69.48,58.01
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,66.69,55.59
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,63.87,53.11
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,60.84,50.52
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,57.82,47.88
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,49.29,40.07
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,45.17,36.21
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,39.69,30.99
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,34.29,25.62
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,25.4,16.3
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,16.59,0.0
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,7.87,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,4.33,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,8.35,0.3
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,16.38,8.49
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,24.43,15.98
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,33.28,24.07
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,42.82,32.7
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,51.6,40.61
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,60.29,48.35
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,162.8,140.29
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,269.54,231.85
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,203.96,173.71
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,145.84,122.31
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,87.14,71.17
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,35.98,26.16
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,48.32,37.01
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,60.71,47.79
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,58.01,45.37
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,55.3,42.98
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,94.46,76.91
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,132.0,108.96
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,114.54,94.0
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,97.78,79.75
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,69.84,55.64
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,40.61,30.18
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,60.7,47.76
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,79.19,66.86
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,69.26,57.92
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,59.13,48.79
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,54.09,44.28
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,49.06,39.73
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,55.33,45.66
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,70.81,60.01
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,65.81,55.34
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,57.1,47.15
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,48.84,39.22
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,40.56,31.09
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,28.95,19.34
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,17.34,0.0
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,9.05,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.26,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,16.39,5.95
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,37.52,26.43
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,56.13,43.53
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,79.82,65.16
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,114.28,95.98
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,133.1,112.53
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,151.39,128.28
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,104.32,86.57
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,74.63,59.93
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,88.48,71.89
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,102.08,83.48
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,110.08,90.2
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,117.93,96.78
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,95.26,77.21
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,74.05,58.88
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,126.3,103.45
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,180.76,148.68
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,181.44,148.69
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,181.23,148.04
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,138.81,112.62
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,101.43,81.66
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,145.94,114.6
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,172.75,133.36
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,149.11,118.58
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,136.85,117.26
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,111.34,95.01
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,80.68,67.85
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,74.56,62.47
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,68.37,56.97
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,60.76,50.13
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,53.09,43.16
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,45.0,35.73
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,36.74,28.06
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,28.65,20.47
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,20.59,12.85
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,13.32,5.8
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,6.07,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.15,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,155.08,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,358.49,247.16
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,451.32,371.83
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,537.81,451.17
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,585.29,493.41
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,629.51,530.54
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,651.79,550.19
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,670.17,565.86
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,412.14,352.1
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,112.96,91.79
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,92.63,74.44
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,74.95,59.12
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,58.75,45.03
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,43.68,31.96
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,320.9,268.6
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,531.17,435.24
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,424.06,344.67
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,318.41,257.96
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,297.09,238.75
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,275.47,219.02
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,172.63,136.13
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,89.11,70.73
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,145.43,99.69
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,157.66,95.07
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,104.18,67.03
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,77.79,64.57
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,72.93,60.44
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,86.06,72.51
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,68.06,56.36
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,65.96,54.56
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,63.02,52.07
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,55.49,45.34
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,50.44,40.78
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,45.31,36.03
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,39.83,30.82
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,34.4,25.47
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,26.33,17.3
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,18.34,3.18
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,8.65,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,193.36,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,436.65,310.32
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,525.65,439.88
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,607.91,516.04
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,651.35,556.35
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,691.35,591.38
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,703.25,600.58
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,717.82,610.95
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,719.53,611.92
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,717.29,609.61
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,704.65,598.11
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,688.13,582.36
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,664.28,559.76
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,636.77,533.84
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,602.69,503.06
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,565.39,468.88
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,523.84,429.56
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,479.56,387.06
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,430.87,340.63
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,380.09,291.46
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,326.44,238.95
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,271.22,185.84
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,213.89,134.35
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,155.92,89.29
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,97.37,58.35
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,65.97,55.2
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,64.17,53.67
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,62.29,52.04
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,60.22,50.23
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,58.06,48.33
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,54.97,45.64
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,51.78,42.81
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,47.96,39.32
2016,1,11,16,0,769.0,43.0,1.3,1.0,222.0,41.05,32.84
2016,1,11,16,15,708.0,38.5,1.3,0.5,176.5,36.48,28.41
2016,1,11,16,30,647.0,34.0,1.3,0.0,131.0,31.98,23.88
