Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,536.5,27.0,1.3,-0.5,88.5,25.12,16.78
2016,1,11,17,0,426.0,20.0,1.3,-1.0,46.0,18.43,4.85
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.0,7.87,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.0,12.5,2.7,-1.5,26.0,145.76,0.0
2016,1,12,8,0,368.0,25.0,3.0,-1.0,52.0,351.82,254.29
2016,1,12,8,15,471.0,33.5,3.05,-0.5,93.5,443.47,376.29
2016,1,12,8,30,574.0,42.0,3.1,0.0,135.0,520.43,448.54
2016,1,12,8,45,634.5,47.5,3.2,0.0,179.0,570.68,494.84
2016,1,12,9,0,695.0,53.0,3.3,0.0,223.0,617.29,535.77
2016,1,12,9,15,733.5,57.0,3.55,0.5,265.0,641.93,556.55
2016,1,12,9,30,772.0,61.0,3.8,1.0,307.0,662.61,573.12
2016,1,12,9,45,802.0,63.5,4.1,2.0,345.5,671.24,578.81
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,675.68,580.87
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.0,667.1,571.31
2016,1,12,10,30,868.0,70.0,4.7,4.0,448.0,654.57,558.17
2016,1,12,10,45,882.5,70.5,4.9,4.5,474.5,629.55,534.89
2016,1,12,11,0,897.0,71.0,5.1,5.0,501.0,606.17,512.28
2016,1,12,11,15,905.0,72.0,5.2,5.0,520.0,576.07,484.2
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,542.77,452.77
2016,1,12,11,45,772.0,108.5,5.45,5.5,508.0,470.77,388.88
2016,1,12,12,0,631.0,144.0,5.6,6.0,477.0,402.68,328.89
2016,1,12,12,15,605.0,153.0,5.65,6.0,474.5,364.38,293.03
2016,1,12,12,30,579.0,162.0,5.7,6.0,472.0,322.64,254.14
2016,1,12,12,45,617.0,149.0,5.8,6.5,476.5,291.0,221.36
2016,1,12,13,0,655.0,136.0,5.9,7.0,481.0,250.62,181.29
2016,1,12,13,15,639.5,137.0,5.85,7.0,467.5,207.2,142.98
2016,1,12,13,30,624.0,138.0,5.8,7.0,454.0,164.71,110.04
2016,1,12,13,45,332.5,166.5,5.8,7.0,334.0,127.15,96.57
2016,1,12,14,0,41.0,195.0,5.8,7.0,214.0,131.46,113.23
2016,1,12,14,15,20.5,168.5,5.65,7.0,178.0,120.38,103.47
2016,1,12,14,30,0.0,142.0,5.5,7.0,142.0,102.96,87.98
2016,1,12,14,45,0.0,130.5,5.4,7.0,130.5,95.01,80.97
2016,1,12,15,0,0.0,119.0,5.3,7.0,119.0,86.97,73.83
2016,1,12,15,15,0.0,107.0,5.2,6.5,107.0,78.51,66.39
2016,1,12,15,30,0.0,95.0,5.1,6.0,95.0,69.97,58.76
2016,1,12,15,45,320.5,76.5,5.05,6.0,152.5,55.95,45.91
2016,1,12,16,0,641.0,58.0,5.0,6.0,210.0,48.18,38.67
2016,1,12,16,15,574.5,51.5,5.0,5.5,166.5,42.8,33.56
2016,1,12,16,30,508.0,45.0,5.0,5.0,123.0,37.48,28.32
2016,1,12,16,45,404.5,34.5,5.05,4.5,83.5,28.71,19.59
2016,1,12,17,0,301.0,24.0,5.1,4.0,44.0,19.96,6.71
2016,1,12,17,15,150.5,12.0,5.0,3.5,22.0,9.44,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.0,11.0,1.95,-3.5,29.5,187.08,0.0
2016,1,13,8,0,482.0,22.0,2.2,-3.0,59.0,425.56,309.79
2016,1,13,8,15,581.5,29.0,2.25,-2.5,103.0,513.94,434.12
2016,1,13,8,30,681.0,36.0,2.3,-2.0,147.0,597.11,511.12
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.0,641.13,550.87
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,674.99,579.81
2016,1,13,9,15,828.5,47.0,2.3,-0.5,282.5,694.79,594.75
2016,1,13,9,30,864.0,50.0,2.2,0.0,326.0,711.06,605.7
2016,1,13,9,45,888.5,52.0,2.15,0.0,365.0,714.07,606.94
2016,1,13,10,0,913.0,54.0,2.1,0.0,404.0,713.15,604.9
2016,1,13,10,15,928.5,55.5,2.1,0.0,437.5,701.34,594.46
2016,1,13,10,30,944.0,57.0,2.1,0.0,471.0,685.63,579.44
2016,1,13,10,45,954.5,58.5,2.1,0.5,497.5,662.85,557.51
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,636.36,532.29
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,603.45,502.68
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,567.23,469.63
2016,1,13,11,45,981.0,62.5,2.25,1.5,573.5,525.68,430.61
2016,1,13,12,0,984.0,63.0,2.3,2.0,585.0,481.38,388.4
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.0,432.9,342.42
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,382.33,293.64
2016,1,13,12,45,981.5,62.5,2.5,2.0,585.5,328.73,241.86
2016,1,13,13,0,979.0,62.0,2.6,2.0,580.0,273.73,189.25
2016,1,13,13,15,973.5,61.5,2.6,2.0,567.5,217.04,137.77
2016,1,13,13,30,968.0,61.0,2.6,2.0,555.0,159.72,92.24
2016,1,13,13,45,958.5,60.5,2.65,2.5,534.0,101.77,59.81
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,65.9,55.11
2016,1,13,14,15,936.5,58.5,2.65,2.5,485.5,64.12,53.7
2016,1,13,14,30,924.0,57.0,2.6,2.0,458.0,62.26,52.19
2016,1,13,14,45,904.5,56.0,2.55,2.0,424.0,60.53,50.7
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,58.73,49.13
2016,1,13,15,15,859.5,52.5,2.2,1.5,351.0,55.68,46.46
2016,1,13,15,30,834.0,50.0,1.9,1.0,312.0,52.52,43.67
2016,1,13,15,45,794.5,47.0,1.6,0.5,268.5,48.73,40.2
2016,1,13,16,0,755.0,44.0,1.3,0.0,225.0,41.77,33.68
2016,1,13,16,15,694.5,39.5,1.3,-0.5,180.0,37.24,29.29
2016,1,13,16,30,634.0,35.0,1.3,-1.0,135.0,32.78,24.8
2016,1,13,16,45,525.5,28.0,1.35,-1.5,92.0,25.96,17.81
2016,1,13,17,0,417.0,21.0,1.4,-2.0,49.0,19.3,7.61
2016,1,13,17,15,208.5,10.5,1.4,-2.0,24.5,8.26,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,153.02,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,356.13,261.15
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,447.58,379.43
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,534.26,459.63
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,584.39,504.32
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,631.13,543.65
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,655.79,563.2
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,676.54,578.59
2016,1,14,9,45,819.5,60.5,2.9,3.0,351.0,684.28,581.92
2016,1,14,10,0,850.0,62.0,2.9,4.0,390.0,687.8,581.69
2016,1,14,10,15,867.5,64.5,3.0,4.5,422.5,673.44,568.21
2016,1,14,10,30,885.0,67.0,3.1,5.0,455.0,661.52,555.68
2016,1,14,10,45,897.0,68.0,3.25,6.0,481.5,640.55,534.9
2016,1,14,11,0,909.0,69.0,3.4,7.0,508.0,615.99,510.92
2016,1,14,11,15,917.0,70.0,3.4,7.5,527.5,585.64,482.35
2016,1,14,11,30,925.0,71.0,3.4,8.0,547.0,552.04,450.63
2016,1,14,11,45,929.5,71.5,3.45,8.5,558.5,513.11,414.13
2016,1,14,12,0,934.0,72.0,3.5,9.0,570.0,471.44,374.59
2016,1,14,12,15,935.0,72.5,3.45,9.0,573.5,425.83,331.53
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,378.09,285.89
2016,1,14,12,45,936.0,72.0,3.4,9.5,573.0,326.87,236.59
2016,1,14,13,0,936.0,71.0,3.4,10.0,569.0,274.1,186.58
2016,1,14,13,15,932.0,70.5,3.25,10.0,557.0,219.66,138.06
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,164.46,94.86
2016,1,14,13,45,920.5,68.5,3.0,10.0,525.5,107.81,63.01
2016,1,14,14,0,913.0,67.0,2.9,10.0,506.0,70.03,57.31
2016,1,14,14,15,901.0,65.5,2.7,10.0,479.5,68.34,55.93
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,66.57,54.44
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.5,64.26,52.47
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,61.85,50.41
2016,1,14,15,15,828.5,57.5,1.95,9.0,347.5,54.03,43.62
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,51.58,41.62
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.0,48.15,38.58
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,44.75,35.46
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.5,39.93,30.98
2016,1,14,16,30,603.0,38.0,1.6,5.0,134.0,35.18,26.38
2016,1,14,16,45,496.5,30.0,1.65,4.0,92.0,27.59,18.9
2016,1,14,17,0,390.0,22.0,1.7,3.0,50.0,20.12,8.75
2016,1,14,17,15,195.0,11.0,1.65,3.0,25.0,8.65,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.5,0.6,1.0,9.5,7.47,0.0
2016,1,15,8,0,0.0,19.0,0.4,1.0,19.0,14.49,5.29
2016,1,15,8,15,0.0,34.5,0.4,1.0,34.5,28.97,19.56
2016,1,15,8,30,0.0,50.0,0.4,1.0,50.0,43.69,33.14
2016,1,15,8,45,0.0,65.5,0.45,1.5,65.5,57.56,45.75
2016,1,15,9,0,0.0,81.0,0.5,2.0,81.0,70.93,57.7
2016,1,15,9,15,0.0,96.0,0.6,2.0,96.0,83.4,68.78
2016,1,15,9,30,0.0,111.0,0.7,2.0,111.0,95.66,79.51
2016,1,15,9,45,1.0,122.5,0.8,2.5,123.0,104.79,87.25
2016,1,15,10,0,2.0,134.0,0.9,3.0,135.0,113.93,94.9
2016,1,15,10,15,1.0,113.0,1.2,3.0,113.5,91.23,74.98
2016,1,15,10,30,0.0,92.0,1.5,3.0,92.0,71.49,57.61
2016,1,15,10,45,0.0,93.5,1.8,3.5,93.5,72.45,58.27
2016,1,15,11,0,0.0,95.0,2.1,4.0,95.0,73.48,58.96
2016,1,15,11,15,0.0,102.5,2.25,4.0,102.5,79.38,64.01
2016,1,15,11,30,0.0,110.0,2.4,4.0,110.0,85.18,68.96
2016,1,15,11,45,0.0,97.0,2.55,4.5,97.0,74.76,59.74
2016,1,15,12,0,0.0,84.0,2.7,5.0,84.0,64.61,50.81
2016,1,15,12,15,0.0,54.0,2.75,5.0,54.0,41.41,30.62
2016,1,15,12,30,0.0,24.0,2.8,5.0,24.0,18.35,10.46
2016,1,15,12,45,0.0,21.5,2.85,5.5,21.5,16.43,8.76
2016,1,15,13,0,0.0,19.0,2.9,6.0,19.0,14.52,7.06
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,11.45,4.38
2016,1,15,13,30,0.0,11.0,3.0,6.0,11.0,8.39,1.71
2016,1,15,13,45,0.0,12.5,3.1,6.0,12.5,9.54,2.72
2016,1,15,14,0,0.0,14.0,3.2,6.0,14.0,10.68,4.15
2016,1,15,14,15,31.0,100.0,3.2,6.0,114.0,74.58,62.5
2016,1,15,14,30,62.0,186.0,3.2,6.0,214.0,125.68,108.63
2016,1,15,14,45,31.0,95.5,3.25,6.0,109.5,71.2,59.55
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,3.8,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.42,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.03,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.65,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.27,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.51,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.76,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.38,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,139.97,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,343.2,254.01
2016,1,16,8,15,450.5,36.0,2.7,3.5,96.0,434.82,364.8
2016,1,16,8,30,554.0,45.0,2.7,4.0,138.0,523.06,444.07
2016,1,16,8,45,620.0,50.5,2.75,4.5,182.5,576.38,490.63
2016,1,16,9,0,686.0,56.0,2.8,5.0,227.0,620.42,527.27
2016,1,16,9,15,725.5,60.0,2.85,5.5,269.5,646.6,547.91
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,668.76,564.36
2016,1,16,9,45,798.5,65.5,3.0,7.0,351.5,679.39,570.32
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,685.68,572.63
2016,1,16,10,15,515.5,130.5,3.2,8.0,337.0,511.38,429.67
2016,1,16,10,30,199.0,194.0,3.3,8.0,283.0,322.14,270.55
2016,1,16,10,45,545.5,134.0,3.4,8.5,396.0,493.55,413.33
2016,1,16,11,0,892.0,74.0,3.5,9.0,509.0,616.39,508.9
2016,1,16,11,15,899.0,75.0,3.55,9.0,528.0,586.02,480.7
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,552.5,450.25
2016,1,16,11,45,910.0,77.0,3.65,9.5,558.0,514.49,414.69
2016,1,16,12,0,914.0,78.0,3.7,10.0,569.0,473.77,376.17
2016,1,16,12,15,914.5,78.0,3.7,10.0,573.0,428.26,333.57
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,380.73,288.47
2016,1,16,12,45,912.0,78.5,3.75,10.0,572.0,330.78,241.0
2016,1,16,13,0,909.0,79.0,3.8,10.0,567.0,279.51,192.76
2016,1,16,13,15,903.5,78.0,3.75,10.0,555.0,225.56,144.44
2016,1,16,13,30,898.0,77.0,3.7,10.0,543.0,171.07,101.05
2016,1,16,13,45,888.5,76.0,3.65,10.0,523.0,115.99,68.64
2016,1,16,14,0,879.0,75.0,3.6,10.0,503.0,74.78,61.52
2016,1,16,14,15,866.0,73.5,3.45,10.0,476.5,66.72,54.44
2016,1,16,14,30,853.0,72.0,3.3,10.0,450.0,65.42,53.39
2016,1,16,14,45,834.5,70.0,3.15,10.0,417.0,63.65,51.9
2016,1,16,15,0,816.0,68.0,3.0,10.0,384.0,61.88,50.41
2016,1,16,15,15,789.0,64.5,2.65,9.5,346.0,58.82,47.84
2016,1,16,15,30,762.0,61.0,2.3,9.0,308.0,55.74,45.21
2016,1,16,15,45,725.5,56.5,2.0,8.5,266.0,51.72,41.66
2016,1,16,16,0,689.0,52.0,1.7,8.0,224.0,47.68,38.0
2016,1,16,16,15,628.5,46.5,1.65,7.5,180.0,42.58,33.23
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,37.53,28.35
2016,1,16,16,45,471.0,32.5,1.55,6.5,95.0,27.28,18.57
2016,1,16,17,0,374.0,24.0,1.5,6.0,54.0,21.86,11.17
2016,1,16,17,15,187.0,12.0,1.5,5.5,27.0,9.44,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,5.9,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,11.41,3.12
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,20.99,12.64
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,30.97,21.91
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,41.95,32.02
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,52.65,41.79
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,63.68,51.75
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,74.53,61.42
2016,1,17,9,45,0.0,88.5,2.75,0.5,88.5,70.41,57.55
2016,1,17,10,0,0.0,86.0,2.8,1.0,86.0,67.23,54.51
2016,1,17,10,15,56.0,141.5,2.9,1.0,166.5,165.71,142.46
2016,1,17,10,30,112.0,197.0,3.0,1.0,247.0,268.66,231.29
2016,1,17,10,45,67.0,192.5,3.15,1.5,223.0,213.57,182.17
2016,1,17,11,0,22.0,188.0,3.3,2.0,199.0,165.9,139.88
2016,1,17,11,15,21.5,196.0,3.3,2.5,207.0,169.55,142.54
2016,1,17,11,30,21.0,204.0,3.3,3.0,215.0,173.09,145.01
2016,1,17,11,45,10.5,146.0,3.3,3.5,151.5,118.51,97.74
2016,1,17,12,0,0.0,88.0,3.3,4.0,88.0,67.72,53.65
2016,1,17,12,15,0.0,89.0,3.3,4.0,89.0,68.5,54.35
2016,1,17,12,30,0.0,90.0,3.3,4.0,90.0,69.27,55.01
2016,1,17,12,45,15.5,153.5,3.3,4.0,162.0,121.0,99.22
2016,1,17,13,0,31.0,217.0,3.3,4.0,234.0,166.75,137.53
2016,1,17,13,15,150.0,224.0,3.3,4.0,302.5,186.1,148.38
2016,1,17,13,30,269.0,231.0,3.3,4.0,371.0,188.56,145.51
2016,1,17,13,45,545.5,166.5,3.35,4.5,438.0,143.33,102.62
2016,1,17,14,0,822.0,102.0,3.4,5.0,505.0,86.05,72.86
2016,1,17,14,15,808.5,99.5,3.3,5.0,478.5,84.37,71.51
2016,1,17,14,30,795.0,97.0,3.2,5.0,452.0,76.35,64.35
2016,1,17,14,45,785.0,91.5,3.15,5.0,420.5,72.8,61.25
2016,1,17,15,0,775.0,86.0,3.1,5.0,389.0,69.17,58.06
2016,1,17,15,15,747.0,82.0,2.8,4.5,350.5,66.25,55.6
2016,1,17,15,30,719.0,78.0,2.5,4.0,312.0,63.33,53.1
2016,1,17,15,45,689.0,70.5,2.25,4.0,271.0,57.77,47.99
2016,1,17,16,0,659.0,63.0,2.0,4.0,230.0,52.09,42.68
2016,1,17,16,15,597.0,56.5,1.9,3.0,185.5,46.8,37.76
2016,1,17,16,30,535.0,50.0,1.8,2.0,141.0,41.56,32.67
2016,1,17,16,45,448.0,39.0,1.7,1.5,99.0,32.49,23.76
2016,1,17,17,0,361.0,28.0,1.6,1.0,57.0,23.38,13.19
2016,1,17,17,15,180.5,14.0,1.6,0.5,28.5,11.02,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-4.0,32.0,199.39,0.0
2016,1,18,8,0,508.0,23.0,3.2,-4.0,64.0,454.35,349.86
2016,1,18,8,15,604.0,29.5,3.3,-3.5,109.5,538.26,460.42
2016,1,18,8,30,700.0,36.0,3.4,-3.0,155.0,619.57,536.29
2016,1,18,8,45,755.0,40.0,3.55,-2.5,202.0,657.11,571.44
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,697.19,606.06
2016,1,18,9,15,845.0,47.0,3.7,-1.5,293.5,717.29,621.89
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,733.79,633.77
2016,1,18,9,45,905.5,51.5,3.75,-1.0,378.5,737.25,635.87
2016,1,18,10,0,931.0,53.0,3.8,-1.0,419.0,736.7,634.57
2016,1,18,10,15,947.5,54.5,3.8,-1.0,453.5,725.69,624.6
2016,1,18,10,30,964.0,56.0,3.8,-1.0,488.0,710.63,610.38
2016,1,18,10,45,975.5,57.0,3.85,-1.0,516.0,687.69,589.05
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,660.92,564.23
2016,1,18,11,15,994.5,58.5,3.9,-0.5,564.0,627.54,532.25
2016,1,18,11,30,1002.0,59.0,3.9,0.0,584.0,590.71,496.87
2016,1,18,11,45,1006.5,59.5,3.95,0.0,596.5,549.08,457.81
2016,1,18,12,0,1011.0,60.0,4.0,0.0,609.0,504.47,415.19
2016,1,18,12,15,1012.0,60.0,4.05,0.0,613.5,455.2,367.57
2016,1,18,12,30,1013.0,60.0,4.1,0.0,618.0,403.65,316.92
2016,1,18,12,45,1009.5,61.5,4.15,0.0,614.0,349.99,263.86
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,294.81,209.71
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.0,236.66,155.12
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,177.66,105.51
2016,1,18,13,45,991.5,60.5,4.1,0.0,565.5,117.12,67.01
2016,1,18,14,0,985.0,59.0,4.1,0.0,545.0,66.31,56.04
2016,1,18,14,15,974.5,58.0,4.0,0.0,518.0,64.9,54.86
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,63.41,53.58
2016,1,18,14,45,948.5,55.5,3.85,-0.5,456.5,61.38,51.9
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,59.25,50.11
2016,1,18,15,15,910.5,51.5,3.55,-1.0,382.0,56.19,47.34
2016,1,18,15,30,888.0,49.0,3.3,-1.0,342.0,53.03,44.44
2016,1,18,15,45,854.5,46.5,3.1,-1.5,298.0,49.62,41.34
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,46.11,38.05
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,41.21,33.33
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,34.3,26.57
2016,1,18,16,45,623.5,29.5,2.0,-4.0,114.0,27.83,20.08
2016,1,18,17,0,531.0,23.0,1.7,-5.0,68.0,21.99,12.86
2016,1,18,17,15,265.5,11.5,1.7,-5.0,34.0,9.05,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,32.5,197.3,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,65.0,450.84,354.03
2016,1,19,8,15,594.5,31.0,2.95,-6.5,110.5,533.99,461.27
2016,1,19,8,30,689.0,38.0,3.0,-6.0,156.0,615.18,537.11
2016,1,19,8,45,741.5,42.5,3.15,-6.0,202.5,658.37,578.0
2016,1,19,9,0,794.0,47.0,3.3,-6.0,249.0,698.14,613.6
2016,1,19,9,15,828.0,50.0,3.3,-5.5,293.0,710.88,623.5
2016,1,19,9,30,862.0,53.0,3.3,-5.0,337.0,726.81,635.06
2016,1,19,9,45,884.0,55.5,3.35,-5.0,376.5,729.29,636.39
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,727.86,634.38
2016,1,19,10,15,922.0,60.0,3.4,-4.5,450.0,717.55,623.82
2016,1,19,10,30,938.0,62.0,3.4,-4.0,484.0,703.27,608.93
2016,1,19,10,45,948.0,63.5,3.4,-4.0,511.0,680.55,587.45
2016,1,19,11,0,958.0,65.0,3.4,-4.0,538.0,654.14,562.58
2016,1,19,11,15,965.0,65.5,3.4,-3.5,558.0,621.3,531.04
2016,1,19,11,30,972.0,66.0,3.4,-3.0,578.0,585.13,496.19
2016,1,19,11,45,975.0,67.0,3.4,-3.0,590.0,544.29,457.55
2016,1,19,12,0,978.0,68.0,3.4,-3.0,602.0,500.64,415.57
2016,1,19,12,15,979.5,68.0,3.4,-2.5,606.5,452.83,368.43
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,402.75,318.47
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,349.7,266.03
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,295.08,212.33
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,238.25,158.41
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,180.58,109.28
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,121.69,71.1
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,69.88,59.54
2016,1,19,14,15,944.0,64.0,3.45,-1.0,512.0,68.53,58.42
2016,1,19,14,30,933.0,63.0,3.4,-1.0,485.0,67.09,57.19
2016,1,19,14,45,916.0,61.0,3.35,-1.0,451.0,64.76,55.13
2016,1,19,15,0,899.0,59.0,3.3,-1.0,417.0,62.33,52.98
2016,1,19,15,15,876.0,57.0,3.1,-1.0,378.0,59.7,50.62
2016,1,19,15,30,853.0,55.0,2.9,-1.0,339.0,56.97,48.14
2016,1,19,15,45,819.0,51.5,2.7,-1.5,295.0,48.93,40.69
2016,1,19,16,0,785.0,48.0,2.5,-2.0,251.0,45.47,37.47
2016,1,19,16,15,731.5,43.5,2.2,-2.5,205.0,41.01,33.17
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,36.6,28.77
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.0,29.83,21.95
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,23.16,14.14
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,11.2,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,111.69,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,288.37,227.54
2016,1,20,8,15,362.0,44.5,0.85,-5.5,95.5,378.73,326.37
2016,1,20,8,30,462.0,56.0,1.0,-5.0,136.0,468.74,407.38
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.0,520.09,452.91
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,568.44,494.08
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.0,424.3,372.05
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,254.98,223.77
2016,1,20,9,45,225.0,146.5,1.65,-2.5,231.5,339.12,297.97
2016,1,20,10,0,317.0,155.0,1.8,-2.0,281.0,403.51,352.19
2016,1,20,10,15,328.0,167.5,1.9,-1.5,307.5,411.24,356.58
2016,1,20,10,30,339.0,180.0,2.0,-1.0,334.0,416.79,359.33
2016,1,20,10,45,324.5,194.5,2.15,-1.0,348.5,405.83,348.66
2016,1,20,11,0,310.0,209.0,2.3,-1.0,363.0,393.93,337.25
2016,1,20,11,15,293.0,221.0,2.4,-0.5,371.0,377.48,321.36
2016,1,20,11,30,276.0,233.0,2.5,0.0,379.0,360.75,305.28
2016,1,20,11,45,530.0,179.0,2.7,0.0,467.5,428.39,359.29
2016,1,20,12,0,784.0,125.0,2.9,0.0,556.0,469.69,387.36
2016,1,20,12,15,786.0,125.5,2.95,0.0,560.0,428.19,347.51
2016,1,20,12,30,788.0,126.0,3.0,0.0,564.0,384.71,305.57
2016,1,20,12,45,427.0,184.5,3.15,0.0,421.5,272.99,217.17
2016,1,20,13,0,66.0,243.0,3.3,0.0,279.0,193.32,160.56
2016,1,20,13,15,44.0,223.5,3.35,0.0,247.5,168.6,140.2
2016,1,20,13,30,22.0,204.0,3.4,0.0,216.0,150.69,125.92
2016,1,20,13,45,20.5,197.5,3.45,0.0,208.5,142.9,119.65
2016,1,20,14,0,19.0,191.0,3.5,0.0,201.0,135.46,119.33
2016,1,20,14,15,19.5,182.5,3.45,0.0,192.0,129.67,114.25
2016,1,20,14,30,20.0,174.0,3.4,0.0,183.0,123.75,109.05
2016,1,20,14,45,14.0,159.0,3.35,0.0,165.5,113.69,100.04
2016,1,20,15,0,8.0,144.0,3.3,0.0,148.0,103.49,90.85
2016,1,20,15,15,4.5,131.0,3.1,0.0,133.0,94.43,82.65
2016,1,20,15,30,1.0,118.0,2.9,0.0,118.0,85.27,74.29
2016,1,20,15,45,0.5,102.5,2.7,0.0,102.5,74.5,64.32
2016,1,20,16,0,0.0,87.0,2.5,0.0,87.0,63.61,54.12
2016,1,20,16,15,0.0,70.0,2.4,0.0,70.0,51.65,42.77
2016,1,20,16,30,0.0,53.0,2.3,0.0,53.0,39.55,31.17
2016,1,20,16,45,0.0,37.5,2.25,0.0,37.5,28.31,20.28
2016,1,20,17,0,0.0,22.0,2.2,0.0,22.0,16.79,8.71
2016,1,20,17,15,0.0,11.0,2.15,0.0,11.0,8.37,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,178.0,15.5,1.7,-3.5,30.5,182.85,0.0
2016,1,21,8,0,356.0,31.0,1.9,-3.0,61.0,361.01,285.58
2016,1,21,8,15,457.0,40.5,2.0,-2.5,104.5,450.32,385.65
2016,1,21,8,30,558.0,50.0,2.1,-2.0,148.0,539.07,465.57
2016,1,21,8,45,627.5,55.5,2.25,-1.5,194.5,596.57,516.0
2016,1,21,9,0,697.0,61.0,2.4,-1.0,241.0,650.8,561.36
2016,1,21,9,15,737.0,65.5,2.45,-0.5,285.0,671.45,577.39
2016,1,21,9,30,777.0,70.0,2.5,0.0,329.0,695.24,595.14
2016,1,21,9,45,810.5,72.0,2.6,0.0,370.0,707.04,604.04
2016,1,21,10,0,844.0,74.0,2.7,0.0,411.0,714.33,609.22
2016,1,21,10,15,592.0,128.0,2.65,0.0,373.5,576.43,493.85
2016,1,21,10,30,340.0,182.0,2.6,0.0,336.0,420.59,361.7
2016,1,21,10,45,377.0,186.0,2.6,0.5,366.5,431.76,369.99
2016,1,21,11,0,414.0,190.0,2.6,1.0,397.0,452.17,384.28
2016,1,21,11,15,674.0,135.0,2.5,1.0,487.5,534.7,450.34
2016,1,21,11,30,934.0,80.0,2.4,1.0,578.0,584.74,486.36
2016,1,21,11,45,941.0,80.0,2.3,1.5,591.0,546.01,448.89
2016,1,21,12,0,948.0,80.0,2.2,2.0,604.0,504.27,408.86
2016,1,21,12,15,949.5,80.5,2.1,2.0,608.0,457.89,364.94
2016,1,21,12,30,951.0,81.0,2.0,2.0,612.0,409.25,318.23
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.0,357.02,267.5
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,303.11,215.48
2016,1,21,13,15,947.5,78.0,1.8,3.0,594.0,246.76,163.57
2016,1,21,13,30,943.0,77.0,1.7,3.0,582.0,189.68,115.68
2016,1,21,13,45,936.0,76.0,1.65,3.0,562.5,131.9,77.65
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,76.14,64.27
2016,1,21,14,15,917.5,73.5,1.55,3.0,515.5,74.52,62.98
2016,1,21,14,30,906.0,72.0,1.5,3.0,488.0,72.82,61.54
2016,1,21,14,45,888.0,70.0,1.5,3.0,454.5,64.62,54.15
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,62.79,52.6
2016,1,21,15,15,845.5,65.0,1.3,2.5,381.5,60.09,50.31
2016,1,21,15,30,821.0,62.0,1.1,2.0,342.0,57.36,47.97
2016,1,21,15,45,782.5,59.0,0.9,1.5,298.0,54.44,45.39
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,51.56,42.77
2016,1,21,16,15,688.0,50.5,0.75,0.5,207.5,46.47,37.96
2016,1,21,16,30,632.0,45.0,0.8,0.0,161.0,41.41,33.0
2016,1,21,16,45,533.5,37.5,0.9,0.0,116.0,34.37,25.93
2016,1,21,17,0,435.0,30.0,1.0,0.0,71.0,25.22,16.21
2016,1,21,17,15,217.5,15.0,1.0,0.0,35.5,12.27,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
