Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,101.78,63.77
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,84.11,67.5
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,111.65,91.37
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,82.05,65.97
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,74.0,59.15
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,71.36,57.1
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,63.43,50.39
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,60.05,47.52
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,56.67,44.59
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,52.0,40.52
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,47.34,36.32
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,40.89,30.37
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,34.51,24.25
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,23.85,13.32
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,16.52,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,172.37,100.81
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,321.77,268.0
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,402.65,343.48
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,484.26,414.31
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,540.36,460.52
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,592.03,500.98
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,624.32,525.17
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,652.78,545.57
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,398.34,336.57
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,102.61,82.34
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,100.66,80.85
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,99.18,79.42
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,111.26,89.3
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,123.09,98.89
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,117.98,94.44
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,113.21,90.33
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,142.44,114.45
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,170.27,136.99
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,153.63,123.11
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,138.06,110.28
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,129.08,102.89
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,120.5,95.85
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,116.55,92.63
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,112.65,89.46
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,120.92,96.37
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,128.09,102.45
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,122.81,102.86
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,118.13,98.97
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,103.16,86.06
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,87.83,72.75
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,80.31,66.4
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,72.72,59.91
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,72.39,59.73
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,76.24,63.25
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,69.14,56.96
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,61.98,50.44
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,50.9,40.1
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,39.65,29.42
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,27.4,16.9
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,15.38,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.26,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.79,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.02,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,5.3,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,8.72,1.77
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,12.15,4.82
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,15.97,8.15
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,19.8,11.46
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,12.17,4.84
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.56,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,4.94,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,5.33,0.0
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,23.68,14.49
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,42.15,30.08
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,45.26,32.56
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,48.36,35.03
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,70.88,53.77
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,93.89,72.81
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,79.1,60.34
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,64.67,48.24
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,55.38,40.51
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,46.1,32.8
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,30.29,19.6
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,14.54,6.46
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,67.0,50.0
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,116.21,90.48
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,107.12,83.08
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,98.18,75.85
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,99.06,80.32
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,100.07,81.31
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,77.32,61.83
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,52.95,40.78
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,48.29,36.9
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,43.65,32.99
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,38.63,28.63
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,33.62,24.23
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,27.85,19.12
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,22.09,13.95
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,16.73,9.09
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,11.39,4.22
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,7.2,0.22
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.02,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.57,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,6.29,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,71.63,43.67
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,124.89,101.39
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,167.5,140.91
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,207.97,177.38
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,239.58,204.89
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,270.06,230.5
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,364.16,310.05
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,438.64,371.06
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,442.55,372.01
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,444.57,371.74
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,572.43,475.18
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,680.62,558.49
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,455.58,376.58
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,215.63,176.49
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,293.44,241.56
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,350.53,287.0
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,259.76,211.65
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,183.04,148.1
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,296.68,238.94
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,372.93,293.45
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,312.99,244.51
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,267.16,209.12
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,228.83,179.72
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,200.05,158.89
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,187.68,148.74
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,173.59,138.86
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,143.26,121.71
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,122.15,103.49
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,121.87,103.51
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,121.38,103.32
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,106.77,90.73
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,91.89,77.79
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,81.41,68.52
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,70.81,59.05
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,59.78,49.15
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,48.64,38.98
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,37.4,28.47
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,25.99,17.74
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,16.01,8.02
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,6.07,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.15,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,142.37,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,352.35,252.09
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,500.74,425.41
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,582.28,503.17
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,661.34,573.64
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,712.61,617.07
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,760.0,655.15
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,781.92,671.94
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,799.7,684.83
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,798.64,681.21
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,801.23,680.52
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,790.52,669.06
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,775.69,654.63
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,752.95,634.09
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,726.27,608.91
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,692.79,579.05
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,655.8,545.82
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,613.86,506.94
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,568.84,464.78
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,518.68,418.06
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,466.2,368.34
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,410.84,315.36
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,353.71,260.25
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,294.23,203.67
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,233.83,148.99
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,172.03,100.03
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,110.18,65.94
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,74.45,62.02
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,73.11,61.07
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,71.25,59.5
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,69.29,57.87
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,66.81,55.85
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,64.23,53.73
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,55.68,45.99
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,52.73,43.34
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,48.82,39.89
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,44.93,36.33
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,39.58,31.18
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,34.32,25.91
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,25.76,17.04
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,17.36,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,7.47,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,11.02,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,159.67,117.12
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,290.38,248.89
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,342.02,297.5
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,393.31,342.73
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,425.36,369.3
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,455.43,392.75
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,473.81,405.33
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,489.81,415.4
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,588.44,491.57
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,673.16,551.45
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,635.86,518.08
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,588.58,478.54
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,571.24,462.9
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,551.81,445.26
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,538.79,434.1
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,522.23,419.73
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,508.25,406.69
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,484.05,385.11
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,482.28,378.83
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,464.47,357.24
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,410.4,307.5
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,354.89,256.08
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,296.94,203.12
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,238.18,151.56
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,178.74,105.74
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,119.64,73.46
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,82.77,69.1
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,81.23,68.06
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,97.51,82.8
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,125.38,107.79
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,96.16,81.99
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,65.99,55.07
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,62.57,52.13
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,59.12,49.07
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,55.06,45.45
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,51.03,41.74
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,41.9,33.08
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,36.83,27.97
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,27.51,18.55
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.29,1.76
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,8.65,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.15,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,10.64,2.58
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,18.29,10.33
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,27.12,18.54
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,35.97,26.71
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,45.9,35.69
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,56.06,44.74
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,80.96,66.75
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,105.69,88.26
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,123.79,103.66
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,141.43,118.41
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,145.7,121.73
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,150.15,125.21
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,138.49,114.63
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,127.91,105.1
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,157.67,130.46
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,186.02,154.29
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,178.48,147.39
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,171.51,141.1
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,190.92,157.18
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,210.94,173.49
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,202.27,165.97
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,193.83,158.72
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,198.11,161.35
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,199.29,161.32
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,189.16,152.49
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,177.11,143.53
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,159.23,137.19
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,154.88,133.58
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,146.44,126.36
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,137.71,118.86
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,121.9,105.21
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,109.08,94.11
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,99.2,85.54
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,89.01,76.55
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,77.55,66.25
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,65.73,55.4
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,53.75,44.07
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,41.36,32.19
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,29.13,20.16
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,16.64,2.93
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,8.65,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,162.0,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,351.81,270.76
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,478.24,400.65
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,554.58,467.78
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,629.75,529.48
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,442.21,379.52
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,206.55,177.34
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,190.18,162.8
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,174.71,147.99
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,194.45,164.19
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,213.34,179.28
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,194.83,162.42
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,165.48,136.66
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,176.39,145.43
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,186.85,153.66
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,167.33,137.15
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,149.41,122.06
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,181.34,148.76
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,217.26,178.27
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,288.88,235.92
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,343.31,276.62
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,185.35,148.3
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,45.34,33.46
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,108.73,87.53
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,165.44,135.14
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,148.26,121.0
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,132.21,107.96
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,109.08,92.77
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,86.09,72.39
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,106.38,90.78
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,124.94,107.56
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,70.11,58.53
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,6.85,0.68
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,6.08,0.0
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,5.32,0.0
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,32.62,24.74
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,63.82,53.52
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,52.1,42.52
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,43.75,34.43
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,31.7,22.53
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,19.65,6.09
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,10.23,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.15,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.29,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,17.18,8.2
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,30.76,21.33
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,47.06,36.33
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,62.43,50.43
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,78.45,64.81
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,94.0,78.52
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,198.49,173.23
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,304.66,266.58
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,356.6,310.84
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,422.98,366.02
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,491.1,423.79
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,570.52,488.76
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,660.83,562.65
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,718.47,608.24
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,549.49,464.95
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,373.52,315.06
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,250.36,210.86
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,129.1,106.73
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,123.52,102.0
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,118.16,97.36
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,121.37,100.13
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,124.41,102.78
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,136.27,112.89
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,146.94,121.94
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,109.99,90.37
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,73.0,58.52
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,56.49,46.46
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,39.87,31.31
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,87.45,75.23
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,128.18,112.62
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,114.5,100.34
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,100.63,87.85
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,90.2,78.44
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,79.66,68.83
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,68.37,58.51
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,56.97,47.9
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,45.14,36.63
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,33.2,25.12
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,22.5,14.67
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,11.42,2.01
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,5.9,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,81.36,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,205.04,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,354.05,287.68
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,479.44,413.85
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,558.58,485.89
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,635.88,552.26
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,679.69,589.25
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,720.29,622.0
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,746.14,640.44
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,768.05,655.16
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,774.68,658.94
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,783.2,664.27
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,775.79,656.93
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,764.18,646.54
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,742.07,627.04
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,716.38,604.12
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,686.39,577.56
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,652.86,547.64
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,612.87,511.84
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,570.05,472.85
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,523.27,429.85
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,474.17,383.67
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,421.47,333.25
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,366.83,280.23
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,295.75,223.65
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,247.96,191.68
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,202.68,142.2
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,130.72,82.33
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,114.28,99.63
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,147.17,129.75
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,146.61,129.46
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,140.37,124.07
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,101.71,88.92
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,70.39,60.18
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,65.76,56.13
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,60.98,51.87
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,56.56,47.77
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,52.13,43.55
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,45.86,37.54
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,39.57,31.29
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,30.71,22.3
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,21.95,10.23
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,9.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,128.31,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,294.59,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,440.31,361.66
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,568.8,490.91
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,641.12,557.09
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,710.93,616.84
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,752.36,650.71
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,790.15,679.89
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,809.18,692.47
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,824.12,701.38
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,818.22,695.3
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,816.63,692.74
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,805.8,681.3
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,790.87,666.92
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,767.47,647.59
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,740.22,623.78
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,706.91,594.32
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,670.09,561.52
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,628.0,522.85
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,582.88,480.93
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,533.07,434.91
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,480.9,385.73
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,425.67,332.37
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,368.75,276.88
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,309.38,219.94
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,249.1,164.16
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,187.98,113.52
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,126.86,75.56
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,78.13,66.04
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,76.55,64.77
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,75.1,63.58
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,73.56,62.32
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,70.86,60.11
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,62.17,52.35
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,59.37,49.89
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,56.55,47.38
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,52.78,44.0
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,49.02,40.54
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,43.82,35.49
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,38.69,30.32
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,30.25,21.84
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.93,11.0
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,9.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
