Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.15,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.07,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,14.47,6.61
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,22.9,14.78
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,33.29,24.48
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,45.13,35.44
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,56.23,45.6
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,67.17,55.48
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,34.39,25.66
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,5.32,0.0
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,145.32,126.77
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,316.1,273.93
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,258.89,222.03
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,221.49,188.13
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,177.31,149.79
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,150.59,126.32
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,192.59,161.98
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,242.27,202.74
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,262.58,218.81
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,279.91,232.19
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,354.47,291.39
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,400.04,323.02
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,289.58,234.78
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,205.52,170.27
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,222.69,182.86
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,229.07,185.46
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,207.13,167.47
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,185.74,151.69
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,153.52,134.64
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,135.06,118.35
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,110.95,96.75
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,84.85,73.12
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,82.52,71.18
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,80.19,69.22
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,75.02,64.6
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,69.7,59.79
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,65.02,55.5
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,60.34,51.09
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,52.76,43.91
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,45.09,36.42
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,34.94,26.27
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,24.78,13.97
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,11.8,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,158.41,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,360.48,81.5
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,498.44,418.64
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,621.65,541.04
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,689.75,604.26
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,755.34,661.19
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,793.67,694.35
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,819.87,716.1
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,837.08,727.05
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,850.4,734.35
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,851.12,733.08
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,847.66,728.57
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,835.19,715.43
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,818.53,699.25
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,794.57,678.77
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,766.59,654.18
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,731.52,621.43
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,692.86,585.38
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,649.32,546.0
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,602.65,503.09
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,551.16,454.13
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,497.22,402.07
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,440.53,347.49
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,382.33,290.74
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,321.35,231.54
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,259.36,173.29
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,195.99,119.52
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,132.37,78.17
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,77.83,66.22
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,76.23,64.92
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,74.15,63.26
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,71.96,61.5
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,69.55,59.42
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,67.03,57.24
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,63.58,54.26
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,60.0,51.11
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,51.6,43.27
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,48.11,39.96
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,43.19,35.24
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,38.33,30.38
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,30.63,22.63
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,23.08,13.36
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,9.83,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,71.71,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,194.29,72.84
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,303.19,261.61
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,394.46,351.91
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,455.48,408.75
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,516.03,462.22
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,565.53,504.67
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,607.77,539.47
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,705.2,616.76
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,791.31,681.41
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,668.61,579.36
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,516.97,450.09
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,666.61,573.57
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,772.92,654.41
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,684.55,579.56
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,587.61,498.73
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,548.72,463.51
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,510.26,428.4
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,428.69,359.59
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,358.37,300.26
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,342.57,285.66
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,326.33,270.26
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,301.93,248.83
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,278.82,228.64
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,261.23,212.4
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,242.09,194.97
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,177.76,145.11
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,126.73,105.99
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,124.16,108.92
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,122.42,107.54
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,117.06,102.9
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,111.63,98.18
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,85.74,74.57
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,58.36,49.32
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,51.38,42.94
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,44.42,36.48
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,37.86,30.34
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,31.31,24.14
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,24.78,17.91
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,18.27,11.61
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,12.15,5.61
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,6.06,0.0
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.15,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.57,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.02,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,7.58,0.96
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,12.15,5.33
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,17.5,10.36
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,22.86,15.38
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,28.23,20.35
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,33.62,25.27
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,40.95,31.84
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,48.29,38.35
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,66.94,55.05
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,86.83,72.68
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,82.82,68.9
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,79.17,65.5
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,88.43,73.59
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,97.57,81.52
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,135.63,114.68
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,172.79,146.41
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,172.9,146.17
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,173.0,146.07
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,196.92,166.35
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,221.21,186.55
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,203.7,171.43
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,189.86,159.68
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,137.96,115.42
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,87.24,71.79
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,110.41,92.2
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,131.61,110.72
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,76.27,65.28
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,15.29,8.7
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,64.18,54.42
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,119.48,105.39
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,110.71,97.44
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,112.7,99.54
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,102.23,90.14
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,91.67,80.59
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,78.87,68.83
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,65.94,56.75
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,52.88,44.34
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,39.67,31.62
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,27.66,19.91
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,15.25,7.37
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,7.6,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,58.17,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,170.49,93.42
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,285.96,240.11
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,389.51,337.41
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,446.93,390.15
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,503.45,439.74
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,548.66,477.97
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,600.42,520.27
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,712.87,609.34
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,813.35,685.5
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,819.22,686.47
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,812.62,678.39
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,803.17,667.42
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,789.64,653.54
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,769.23,634.96
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,744.83,612.56
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,712.02,583.46
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,675.77,551.58
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,634.26,514.13
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,589.79,473.7
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,540.83,429.99
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,489.58,383.3
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,435.08,332.28
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,378.95,279.18
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,320.26,224.49
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,260.76,170.53
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,200.18,120.46
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,139.68,81.11
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,82.17,67.5
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,80.7,66.38
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,103.82,86.95
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,139.74,118.68
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,114.14,96.55
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,86.36,72.29
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,66.93,55.19
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,63.47,52.32
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,59.59,49.09
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,51.43,41.82
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,46.39,37.24
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,41.44,32.53
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,33.12,24.43
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,24.86,15.52
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,12.21,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,104.45,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,270.06,170.25
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,406.35,340.49
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,534.44,453.57
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,606.46,515.38
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,676.72,572.55
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,726.6,611.65
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,767.76,642.53
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,789.45,656.68
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,807.07,667.44
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,818.03,672.99
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,816.15,668.94
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,806.69,660.33
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,793.14,648.86
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,771.43,630.57
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,745.82,608.67
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,713.38,580.87
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,677.44,549.93
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,636.39,513.66
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,592.33,474.3
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,543.78,431.31
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,492.84,385.21
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,438.31,334.54
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,382.52,282.1
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,323.94,227.65
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,264.48,173.75
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,204.63,124.28
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,145.12,85.38
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,86.23,71.18
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,84.83,70.27
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,76.49,63.01
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,75.99,62.72
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,73.73,60.98
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,71.44,59.21
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,69.3,57.44
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,67.2,55.68
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,58.22,47.82
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,54.32,44.46
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,49.01,39.65
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,43.77,34.69
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,35.11,26.29
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,26.5,17.17
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,13.02,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,121.69,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,308.11,210.86
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,428.22,361.59
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,542.41,464.05
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,614.24,525.98
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,683.87,582.86
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,726.4,616.04
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,765.62,645.33
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,788.94,659.21
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,802.35,664.99
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,807.14,664.83
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,807.72,661.6
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,800.17,653.19
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,788.41,641.87
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,766.58,622.69
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,740.99,599.66
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,709.93,573.43
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,675.38,544.15
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,634.36,508.46
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,590.65,470.09
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,542.56,428.6
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,492.28,384.2
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,439.67,335.8
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,384.78,284.35
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,327.15,231.19
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,268.75,178.51
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,209.86,129.94
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,144.85,85.88
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,84.39,69.86
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,82.99,68.84
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,82.27,68.36
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,81.61,67.93
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,79.54,66.38
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,77.46,64.82
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,69.07,57.43
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,66.56,55.31
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,62.49,51.92
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,58.41,48.41
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,52.58,43.04
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,46.76,37.48
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,37.43,28.52
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,28.09,18.87
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,13.82,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,109.17,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,285.69,207.95
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,399.53,340.62
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,510.31,439.6
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,582.28,501.47
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,652.33,558.57
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,698.17,593.86
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,740.71,625.21
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,763.73,640.13
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,782.93,651.86
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,785.74,651.36
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,790.09,652.23
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,782.52,644.53
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,770.85,633.97
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,751.49,617.66
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,728.17,596.99
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,697.63,570.18
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,663.65,540.33
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,624.05,505.79
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,578.88,466.15
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,533.09,425.58
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,485.01,382.0
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,432.91,333.43
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,379.12,282.63
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,323.33,230.55
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,266.72,178.85
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,202.89,125.29
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,143.82,85.01
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,84.32,69.61
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,81.24,67.06
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,79.66,65.8
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,78.06,64.53
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,75.94,62.81
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,73.81,61.07
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,70.44,58.21
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,67.01,55.27
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,58.1,47.51
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,54.23,44.2
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,48.68,39.12
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,43.1,33.84
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,35.22,26.24
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,27.41,18.16
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,13.42,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,41.8,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,132.95,96.81
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,213.4,180.11
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,289.71,249.75
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,343.56,297.63
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,396.56,342.94
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,446.65,384.23
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,517.95,440.51
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,445.33,377.14
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,373.45,314.49
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,351.16,293.7
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,311.37,258.73
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,319.58,264.56
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,327.01,269.59
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,356.67,292.21
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,368.3,300.17
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,380.31,309.05
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,389.59,315.52
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,402.8,324.51
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,418.84,334.92
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,358.07,285.51
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,311.75,248.2
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,294.79,233.86
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,277.87,219.42
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,275.19,214.04
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,262.02,199.54
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,215.37,165.85
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,184.98,146.21
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,167.1,139.85
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,157.02,131.49
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,149.26,125.11
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,142.15,119.26
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,135.8,114.29
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,132.92,112.3
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,125.43,106.04
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,117.74,99.55
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,104.48,88.2
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,90.87,76.31
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,75.86,62.79
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,60.43,48.65
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,44.75,34.17
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,28.76,19.05
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,14.88,0.08
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,9.83,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,21.42,10.97
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,50.16,37.58
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,76.02,60.96
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,118.08,98.17
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,147.55,123.92
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,172.61,145.26
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,197.03,165.56
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,257.87,217.43
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,335.0,281.03
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,265.92,221.26
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,218.05,179.19
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,298.37,246.05
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,389.77,319.02
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,437.26,355.45
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,493.6,397.5
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,454.69,364.4
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,406.69,325.0
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,449.66,357.85
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,479.06,378.27
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,392.86,309.05
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,321.78,252.72
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,307.89,240.42
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,292.92,226.96
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,174.85,134.71
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,65.52,48.65
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,87.17,66.44
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,107.43,82.96
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,85.63,68.34
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,63.11,49.1
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,100.86,81.72
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,144.5,119.23
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,123.16,101.41
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,104.33,85.63
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,99.65,81.97
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,94.87,78.17
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,85.88,70.58
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,76.62,62.61
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,65.95,53.1
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,55.0,43.13
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,42.88,32.01
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,30.57,20.35
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,15.6,1.85
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,8.65,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,16.79,7.63
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,37.07,26.08
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,56.3,43.23
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,77.54,62.06
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,97.97,79.88
2016,2,22,8,45,12.5,119.5,2.95,9.5,124.0,119.1,98.09
2016,2,22,9,0,19.0,138.0,3.0,10.0,145.0,139.9,115.66
2016,2,22,9,15,20.5,156.0,3.1,10.5,164.5,155.45,128.28
2016,2,22,9,30,22.0,174.0,3.2,11.0,184.0,170.71,140.47
2016,2,22,9,45,11.0,135.0,3.3,11.5,140.0,119.09,96.19
2016,2,22,10,0,0.0,96.0,3.4,12.0,96.0,74.46,57.8
2016,2,22,10,15,11.5,158.5,3.35,12.0,165.0,137.33,110.83
2016,2,22,10,30,23.0,221.0,3.3,12.0,234.0,200.76,163.13
2016,2,22,10,45,20.5,225.5,3.3,12.0,237.5,199.52,161.51
2016,2,22,11,0,18.0,230.0,3.3,12.0,241.0,198.61,160.36
2016,2,22,11,15,10.0,203.5,3.25,12.0,210.0,168.19,135.01
2016,2,22,11,30,2.0,177.0,3.2,12.0,179.0,139.91,111.47
2016,2,22,11,45,6.0,199.5,3.2,12.5,204.0,159.31,127.15
2016,2,22,12,0,10.0,222.0,3.2,13.0,229.0,177.77,141.83
2016,2,22,12,15,5.5,194.5,3.15,13.0,198.5,152.6,121.14
