Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,124.54,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,328.2,247.9
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,441.69,354.25
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,559.54,449.04
2016,3,14,7,45,244.0,69.5,1.15,16.5,116.0,355.2,291.68
2016,3,14,8,0,0.0,89.0,1.2,17.0,89.0,77.15,59.25
2016,3,14,8,15,26.0,121.5,1.25,17.5,131.5,149.78,120.9
2016,3,14,8,30,52.0,154.0,1.3,18.0,174.0,209.45,169.62
2016,3,14,8,45,46.5,172.0,1.4,18.5,191.5,218.53,175.58
2016,3,14,9,0,41.0,190.0,1.5,19.0,209.0,227.33,181.41
2016,3,14,9,15,47.0,211.5,1.6,19.5,235.5,250.7,199.09
2016,3,14,9,30,53.0,233.0,1.7,20.0,262.0,273.18,215.76
2016,3,14,9,45,104.0,262.5,1.8,20.5,325.0,344.16,271.01
2016,3,14,10,0,155.0,292.0,1.9,21.0,388.0,431.32,336.37
2016,3,14,10,15,232.0,300.0,1.95,21.0,453.0,493.27,382.93
2016,3,14,10,30,309.0,308.0,2.0,21.0,518.0,568.28,437.65
2016,3,14,10,45,208.5,329.0,2.1,21.5,473.0,473.02,364.02
2016,3,14,11,0,108.0,350.0,2.2,22.0,428.0,386.0,296.5
2016,3,14,11,15,75.5,339.5,2.25,22.0,395.0,342.04,262.78
2016,3,14,11,30,43.0,329.0,2.3,22.0,362.0,301.66,231.42
2016,3,14,11,45,86.5,358.5,2.35,22.0,425.5,346.09,265.35
2016,3,14,12,0,130.0,388.0,2.4,22.0,489.0,391.12,298.56
2016,3,14,12,15,180.5,389.0,2.4,22.0,530.5,402.9,306.43
2016,3,14,12,30,231.0,390.0,2.4,22.0,572.0,408.98,309.48
2016,3,14,12,45,534.5,266.0,2.4,22.0,683.0,432.58,322.39
2016,3,14,13,0,838.0,142.0,2.4,22.0,794.0,421.37,304.3
2016,3,14,13,15,606.5,240.5,2.4,22.0,708.0,358.16,256.16
2016,3,14,13,30,375.0,339.0,2.4,22.0,622.0,318.76,229.96
2016,3,14,13,45,190.5,269.0,2.4,22.0,413.0,210.71,153.3
2016,3,14,14,0,6.0,199.0,2.4,22.0,204.0,147.7,112.38
2016,3,14,14,15,174.0,249.0,2.35,21.5,367.5,170.86,126.97
2016,3,14,14,30,342.0,299.0,2.3,21.0,531.0,179.14,144.63
2016,3,14,14,45,203.5,286.0,2.3,21.0,422.5,179.34,145.06
2016,3,14,15,0,65.0,273.0,2.3,21.0,314.0,177.15,143.59
2016,3,14,15,15,171.5,255.5,2.05,20.5,352.0,162.98,132.42
2016,3,14,15,30,278.0,238.0,1.8,20.0,390.0,150.25,122.38
2016,3,14,15,45,448.5,183.5,1.6,20.0,404.0,120.64,97.84
2016,3,14,16,0,619.0,129.0,1.4,20.0,418.0,94.12,75.65
2016,3,14,16,15,582.5,121.5,1.25,19.5,369.5,89.99,72.54
2016,3,14,16,30,546.0,114.0,1.1,19.0,321.0,82.84,66.74
2016,3,14,16,45,487.0,106.0,1.0,18.5,270.5,77.14,62.09
2016,3,14,17,0,428.0,98.0,0.9,18.0,220.0,71.42,57.27
2016,3,14,17,15,359.0,84.0,0.85,17.5,171.5,61.55,48.62
2016,3,14,17,30,290.0,70.0,0.8,17.0,123.0,51.55,39.58
2016,3,14,17,45,200.5,50.5,0.8,17.0,81.5,37.46,26.65
2016,3,14,18,0,111.0,31.0,0.8,17.0,40.0,23.2,12.32
2016,3,14,18,15,55.5,15.5,0.8,17.0,20.0,12.2,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,159.0,14.5,2.55,11.5,29.0,186.88,0.0
2016,3,15,7,0,318.0,29.0,2.8,12.0,58.0,371.71,290.9
2016,3,15,7,15,424.0,39.5,2.8,12.5,105.5,483.5,396.98
2016,3,15,7,30,530.0,50.0,2.8,13.0,153.0,599.14,492.97
2016,3,15,7,45,599.0,56.5,2.8,14.0,206.0,676.46,553.14
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,753.0,609.03
2016,3,15,8,15,710.0,67.5,2.85,15.5,312.0,793.33,636.78
2016,3,15,8,30,752.0,72.0,2.9,16.0,365.0,838.13,666.75
2016,3,15,8,45,785.0,74.5,3.0,16.5,416.0,868.47,685.68
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,895.1,701.69
2016,3,15,9,15,839.0,80.0,3.05,17.5,514.0,907.15,706.16
2016,3,15,9,30,860.0,83.0,3.0,18.0,561.0,904.51,700.5
2016,3,15,9,45,877.5,84.5,3.0,18.5,603.0,903.64,696.76
2016,3,15,10,0,895.0,86.0,3.0,19.0,645.0,898.68,690.35
2016,3,15,10,15,905.5,87.5,2.95,19.0,680.0,883.49,678.02
2016,3,15,10,30,916.0,89.0,2.9,19.0,715.0,864.34,663.21
2016,3,15,10,45,924.5,90.0,2.85,19.5,743.5,839.12,643.15
2016,3,15,11,0,933.0,91.0,2.8,20.0,772.0,810.13,620.68
2016,3,15,11,15,937.5,92.0,2.7,20.0,792.0,774.54,594.48
2016,3,15,11,30,942.0,93.0,2.6,20.0,812.0,735.64,563.85
2016,3,15,11,45,943.5,94.0,2.55,20.5,824.0,691.68,528.3
2016,3,15,12,0,945.0,95.0,2.5,21.0,836.0,645.0,490.15
2016,3,15,12,15,621.5,237.0,2.45,21.0,725.5,536.55,406.16
2016,3,15,12,30,298.0,379.0,2.4,21.0,615.0,436.21,329.93
2016,3,15,12,45,618.5,238.0,2.35,21.5,723.5,450.21,334.96
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,429.08,308.06
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,369.81,256.13
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,309.83,203.66
2016,3,15,13,45,921.0,97.0,2.3,22.0,782.5,249.19,152.68
2016,3,15,14,0,911.0,98.0,2.3,22.0,760.0,188.97,107.56
2016,3,15,14,15,902.0,96.5,2.25,22.0,731.0,127.99,74.32
2016,3,15,14,30,893.0,95.0,2.2,22.0,702.0,89.2,69.76
2016,3,15,14,45,875.0,95.0,2.2,22.0,665.0,88.72,69.54
2016,3,15,15,0,857.0,95.0,2.2,22.0,628.0,79.67,62.1
2016,3,15,15,15,840.5,92.5,2.1,22.0,586.0,78.16,60.99
2016,3,15,15,30,824.0,90.0,2.0,22.0,544.0,76.6,59.86
2016,3,15,15,45,797.5,88.0,1.95,22.0,496.5,75.14,58.81
2016,3,15,16,0,771.0,86.0,1.9,22.0,449.0,73.7,57.78
2016,3,15,16,15,739.5,81.5,1.7,21.5,398.5,70.35,55.22
2016,3,15,16,30,708.0,77.0,1.5,21.0,348.0,61.83,48.16
2016,3,15,16,45,663.5,71.5,1.35,20.5,296.0,57.69,44.79
2016,3,15,17,0,619.0,66.0,1.2,20.0,244.0,53.53,41.31
2016,3,15,17,15,552.0,58.0,1.2,19.0,192.5,47.23,35.87
2016,3,15,17,30,485.0,50.0,1.2,18.0,141.0,40.92,30.21
2016,3,15,17,45,381.0,39.0,1.25,17.5,96.0,31.95,21.91
2016,3,15,18,0,277.0,28.0,1.3,17.0,51.0,23.0,12.49
2016,3,15,18,15,138.5,14.0,1.35,16.5,25.5,11.02,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,101.37,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,204.96,161.42
2016,3,16,7,15,227.5,55.5,2.45,14.5,93.5,327.49,270.07
2016,3,16,7,30,313.0,75.0,2.5,15.0,137.0,430.93,357.69
2016,3,16,7,45,364.0,91.5,2.6,15.5,184.5,499.32,413.63
2016,3,16,8,0,415.0,108.0,2.7,16.0,232.0,567.34,466.64
2016,3,16,8,15,461.5,119.5,2.8,16.5,281.5,623.53,508.37
2016,3,16,8,30,508.0,131.0,2.9,17.0,331.0,678.08,547.47
2016,3,16,8,45,544.0,139.5,3.0,17.5,379.0,716.65,573.63
2016,3,16,9,0,580.0,148.0,3.1,18.0,427.0,752.51,597.35
2016,3,16,9,15,607.0,155.0,3.2,18.5,472.0,784.11,617.63
2016,3,16,9,30,634.0,162.0,3.3,19.0,517.0,803.77,629.14
2016,3,16,9,45,665.5,162.0,3.4,20.0,559.0,816.32,634.44
2016,3,16,10,0,697.0,162.0,3.5,21.0,601.0,824.37,636.64
2016,3,16,10,15,712.0,165.5,3.55,21.5,635.0,817.19,629.2
2016,3,16,10,30,727.0,169.0,3.6,22.0,669.0,806.07,619.03
2016,3,16,10,45,743.5,168.5,3.7,22.5,698.0,788.28,604.13
2016,3,16,11,0,760.0,168.0,3.8,23.0,727.0,766.56,586.36
2016,3,16,11,15,767.5,170.0,3.85,23.5,747.5,736.76,562.31
2016,3,16,11,30,775.0,172.0,3.9,24.0,768.0,703.69,535.67
2016,3,16,11,45,788.0,168.5,3.95,24.5,782.0,663.55,503.73
2016,3,16,12,0,801.0,165.0,4.0,25.0,796.0,623.97,471.47
2016,3,16,12,15,804.0,165.5,4.05,25.0,801.5,578.99,435.28
2016,3,16,12,30,807.0,166.0,4.1,25.0,807.0,531.87,396.52
2016,3,16,12,45,537.0,275.0,4.15,25.0,700.5,441.09,327.01
2016,3,16,13,0,267.0,384.0,4.2,25.0,594.0,372.34,276.63
2016,3,16,13,15,567.5,257.0,4.2,25.0,694.5,357.78,255.91
2016,3,16,13,30,868.0,130.0,4.2,25.0,795.0,312.96,207.24
2016,3,16,13,45,749.5,178.5,4.25,25.0,741.5,257.6,165.1
2016,3,16,14,0,631.0,227.0,4.3,25.0,688.0,218.55,140.73
2016,3,16,14,15,607.5,223.0,4.2,24.5,653.0,167.88,112.02
2016,3,16,14,30,584.0,219.0,4.1,24.0,618.0,136.09,108.01
2016,3,16,14,45,607.5,197.0,4.0,24.0,593.5,126.26,100.13
2016,3,16,15,0,631.0,175.0,3.9,24.0,569.0,115.74,91.65
2016,3,16,15,15,658.5,152.0,3.65,23.5,539.0,104.17,82.41
2016,3,16,15,30,686.0,129.0,3.4,23.0,509.0,91.99,72.58
2016,3,16,15,45,691.5,114.0,3.15,22.5,469.0,83.83,66.05
2016,3,16,16,0,697.0,99.0,2.9,22.0,429.0,75.17,59.03
2016,3,16,16,15,648.5,101.5,2.65,21.0,382.0,76.93,60.98
2016,3,16,16,30,600.0,104.0,2.4,20.0,335.0,79.13,63.31
2016,3,16,16,45,565.5,93.5,2.15,19.5,286.5,72.29,57.66
2016,3,16,17,0,531.0,83.0,1.9,19.0,238.0,65.21,51.66
2016,3,16,17,15,524.5,68.0,1.85,18.0,195.0,54.65,42.52
2016,3,16,17,30,518.0,53.0,1.8,17.0,152.0,43.55,32.65
2016,3,16,17,45,405.5,41.5,1.75,16.5,104.0,34.11,23.91
2016,3,16,18,0,293.0,30.0,1.7,16.0,56.0,24.71,14.19
2016,3,16,18,15,146.5,15.0,1.75,15.5,28.0,11.8,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,173.0,16.0,1.65,9.0,33.5,206.98,47.16
2016,3,17,7,0,346.0,32.0,1.8,10.0,67.0,401.17,321.46
2016,3,17,7,15,450.0,42.0,1.65,10.5,116.0,512.29,420.49
2016,3,17,7,30,554.0,52.0,1.5,11.0,165.0,626.58,511.96
2016,3,17,7,45,612.5,59.5,1.4,11.5,218.0,696.23,564.24
2016,3,17,8,0,671.0,67.0,1.3,12.0,271.0,764.76,612.25
2016,3,17,8,15,713.0,72.0,1.15,13.0,324.5,805.35,635.52
2016,3,17,8,30,755.0,77.0,1.0,14.0,378.0,850.93,660.69
2016,3,17,8,45,781.5,82.0,0.9,15.0,429.0,878.27,672.65
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,901.86,681.68
2016,3,17,9,15,829.5,90.0,0.85,16.5,527.0,914.31,687.2
2016,3,17,9,30,851.0,93.0,0.9,17.0,574.0,922.65,690.22
2016,3,17,9,45,866.5,95.5,0.95,17.5,616.0,920.64,686.61
2016,3,17,10,0,882.0,98.0,1.0,18.0,658.0,904.03,673.71
2016,3,17,10,15,893.5,100.0,1.25,18.0,693.5,890.05,667.25
2016,3,17,10,30,905.0,102.0,1.5,18.0,729.0,872.07,657.55
2016,3,17,10,45,913.0,103.5,1.75,18.5,757.5,846.77,641.22
2016,3,17,11,0,921.0,105.0,2.0,19.0,786.0,817.73,621.93
2016,3,17,11,15,926.0,106.0,2.15,19.0,806.5,782.37,597.8
2016,3,17,11,30,931.0,107.0,2.3,19.0,827.0,743.72,569.29
2016,3,17,11,45,760.0,192.0,2.5,19.5,785.0,669.62,511.45
2016,3,17,12,0,589.0,277.0,2.7,20.0,743.0,588.74,448.92
2016,3,17,12,15,761.0,194.0,2.8,20.0,799.5,580.09,441.17
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,550.27,414.95
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,494.59,367.77
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,437.39,318.14
2016,3,17,13,15,928.0,108.0,3.1,20.0,832.0,377.8,265.52
2016,3,17,13,30,924.0,107.0,3.1,20.0,818.0,317.57,212.23
2016,3,17,13,45,914.0,107.5,3.15,20.0,795.0,256.67,160.41
2016,3,17,14,0,904.0,108.0,3.2,20.0,772.0,196.24,114.36
2016,3,17,14,15,894.5,106.5,3.15,20.0,743.0,135.4,80.17
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,94.6,74.87
2016,3,17,14,45,870.5,104.0,3.1,20.0,677.0,84.94,66.9
2016,3,17,15,0,856.0,103.0,3.1,20.0,640.0,84.6,66.79
2016,3,17,15,15,839.0,100.0,2.9,20.0,598.0,82.92,65.53
2016,3,17,15,30,822.0,97.0,2.7,20.0,556.0,81.18,64.23
2016,3,17,15,45,797.0,94.5,2.55,20.0,508.0,79.56,63.05
2016,3,17,16,0,772.0,92.0,2.4,20.0,460.0,77.95,61.88
2016,3,17,16,15,740.5,87.0,2.15,19.0,409.0,68.69,54.32
2016,3,17,16,30,709.0,82.0,1.9,18.0,358.0,65.26,51.74
2016,3,17,16,45,658.5,77.5,1.65,17.5,304.5,61.86,49.01
2016,3,17,17,0,608.0,73.0,1.4,17.0,251.0,58.54,46.24
2016,3,17,17,15,540.5,64.5,1.4,16.0,199.0,52.04,40.6
2016,3,17,17,30,473.0,56.0,1.4,15.0,147.0,45.52,34.71
2016,3,17,17,45,360.5,44.0,1.45,14.5,100.5,35.84,25.68
2016,3,17,18,0,248.0,32.0,1.5,14.0,54.0,24.46,14.38
2016,3,17,18,15,124.0,16.0,1.6,13.5,27.0,12.22,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,170.0,17.5,1.35,7.5,35.5,209.96,86.65
2016,3,18,7,0,340.0,35.0,1.5,8.0,71.0,399.95,324.74
2016,3,18,7,15,442.0,45.5,1.5,8.5,120.5,510.66,422.41
2016,3,18,7,30,544.0,56.0,1.5,9.0,170.0,624.06,514.21
2016,3,18,7,45,610.5,63.0,1.55,10.0,225.0,700.69,572.18
2016,3,18,8,0,677.0,70.0,1.6,11.0,280.0,776.21,625.99
2016,3,18,8,15,718.0,75.5,1.55,12.0,334.0,823.48,655.52
2016,3,18,8,30,759.0,81.0,1.5,13.0,388.0,861.41,677.13
2016,3,18,8,45,784.5,86.5,1.5,14.0,439.0,888.38,690.92
2016,3,18,9,0,810.0,92.0,1.5,15.0,490.0,911.55,701.8
2016,3,18,9,15,831.0,95.5,1.55,15.0,537.5,924.05,708.6
2016,3,18,9,30,852.0,99.0,1.6,15.0,585.0,932.39,712.78
2016,3,18,9,45,868.0,101.5,1.65,15.5,627.0,930.67,709.02
2016,3,18,10,0,884.0,104.0,1.7,16.0,669.0,924.69,702.68
2016,3,18,10,15,895.0,106.0,1.75,16.0,704.5,899.26,684.67
2016,3,18,10,30,906.0,108.0,1.8,16.0,740.0,880.57,671.55
2016,3,18,10,45,918.0,107.5,1.85,16.5,769.5,856.22,653.32
2016,3,18,11,0,930.0,107.0,1.9,17.0,799.0,827.98,632.55
2016,3,18,11,15,935.0,108.0,1.9,17.0,819.0,792.16,606.89
2016,3,18,11,30,940.0,109.0,1.9,17.0,839.0,753.01,577.06
2016,3,18,11,45,942.5,109.5,1.95,17.5,851.0,708.64,542.2
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,661.51,504.54
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,610.06,463.61
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,556.53,419.79
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,500.25,372.43
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,442.36,322.34
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,382.48,269.44
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,321.86,215.74
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.5,259.79,162.32
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,197.67,114.41
2016,3,18,14,15,921.0,101.5,1.9,18.5,759.5,135.51,79.4
2016,3,18,14,30,913.0,100.0,1.8,18.0,730.0,92.61,73.69
2016,3,18,14,45,901.5,97.5,1.7,18.0,694.0,90.91,72.45
2016,3,18,15,0,890.0,95.0,1.6,18.0,658.0,89.1,71.08
2016,3,18,15,15,874.5,92.5,1.45,18.0,615.0,78.87,62.53
2016,3,18,15,30,859.0,90.0,1.3,18.0,572.0,77.31,61.38
2016,3,18,15,45,837.5,87.0,1.2,18.0,524.0,75.22,59.77
2016,3,18,16,0,816.0,84.0,1.1,18.0,476.0,73.08,58.13
2016,3,18,16,15,786.0,80.0,1.0,17.5,424.0,70.0,55.78
2016,3,18,16,30,756.0,76.0,0.9,17.0,372.0,66.89,53.35
2016,3,18,16,45,710.0,71.0,0.8,17.0,318.0,57.94,45.66
2016,3,18,17,0,664.0,66.0,0.7,17.0,264.0,54.02,42.28
2016,3,18,17,15,598.5,59.0,0.7,16.5,210.5,48.39,37.34
2016,3,18,17,30,533.0,52.0,0.7,16.0,157.0,42.81,32.22
2016,3,18,17,45,420.0,41.5,0.75,15.5,108.5,34.12,24.15
2016,3,18,18,0,307.0,31.0,0.8,15.0,60.0,25.52,15.4
2016,3,18,18,15,153.5,15.5,0.85,14.5,30.0,12.59,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,5.5,0.8,9.5,5.5,4.16,0.0
2016,3,19,7,0,0.0,11.0,0.9,10.0,11.0,8.34,1.33
2016,3,19,7,15,0.0,23.5,1.3,10.0,23.5,17.89,9.76
2016,3,19,7,30,0.0,36.0,1.7,10.0,36.0,27.48,18.27
2016,3,19,7,45,0.0,49.5,2.1,10.0,49.5,37.87,27.41
2016,3,19,8,0,0.0,63.0,2.5,10.0,63.0,48.29,36.46
2016,3,19,8,15,0.0,69.5,2.65,10.0,69.5,53.32,40.73
2016,3,19,8,30,0.0,76.0,2.8,10.0,76.0,58.36,44.94
2016,3,19,8,45,0.0,43.0,2.95,10.5,43.0,32.89,22.8
2016,3,19,9,0,0.0,10.0,3.1,11.0,10.0,7.63,0.92
2016,3,19,9,15,0.0,64.5,3.1,11.0,64.5,49.52,36.8
2016,3,19,9,30,0.0,119.0,3.1,11.0,119.0,93.8,74.1
2016,3,19,9,45,0.0,82.0,3.1,11.0,82.0,63.14,48.04
2016,3,19,10,0,0.0,45.0,3.1,11.0,45.0,34.56,23.77
2016,3,19,10,15,0.0,50.5,3.0,11.0,50.5,38.83,27.34
2016,3,19,10,30,0.0,56.0,2.9,11.0,56.0,43.11,30.89
2016,3,19,10,45,0.0,61.5,2.8,11.5,61.5,47.4,34.37
2016,3,19,11,0,0.0,67.0,2.7,12.0,67.0,51.69,37.83
2016,3,19,11,15,0.0,95.5,2.55,12.0,95.5,73.89,56.28
2016,3,19,11,30,0.0,124.0,2.4,12.0,124.0,96.25,74.71
2016,3,19,11,45,1.5,143.0,2.3,12.0,144.5,111.92,87.55
2016,3,19,12,0,3.0,162.0,2.2,12.0,165.0,127.21,100.0
2016,3,19,12,15,5.5,182.0,2.1,12.0,186.5,143.33,113.07
2016,3,19,12,30,8.0,202.0,2.0,12.0,208.0,158.77,125.48
2016,3,19,12,45,6.5,188.5,1.9,12.5,193.5,146.83,115.48
2016,3,19,13,0,5.0,175.0,1.8,13.0,179.0,135.26,105.9
2016,3,19,13,15,2.5,116.0,1.8,13.0,118.0,90.03,69.08
2016,3,19,13,30,0.0,57.0,1.8,13.0,57.0,43.98,31.17
2016,3,19,13,45,0.0,63.5,1.85,13.0,63.5,48.99,35.41
2016,3,19,14,0,0.0,70.0,1.9,13.0,70.0,54.0,39.63
2016,3,19,14,15,4.0,139.5,2.1,12.5,142.5,105.68,82.56
2016,3,19,14,30,8.0,209.0,2.3,12.0,215.0,151.45,126.1
2016,3,19,14,45,4.0,148.5,2.5,12.0,151.5,111.13,91.64
2016,3,19,15,0,0.0,88.0,2.7,12.0,88.0,67.82,54.2
2016,3,19,15,15,0.0,82.0,2.85,11.5,82.0,63.13,50.36
2016,3,19,15,30,0.0,76.0,3.0,11.0,76.0,58.44,46.46
2016,3,19,15,45,0.0,56.0,3.15,11.0,56.0,42.95,32.82
2016,3,19,16,0,0.0,36.0,3.3,11.0,36.0,27.53,19.13
2016,3,19,16,15,0.0,32.0,3.45,10.5,32.0,24.44,16.46
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,21.36,13.77
2016,3,19,16,45,0.0,23.5,3.75,9.5,23.5,17.9,10.7
2016,3,19,17,0,0.0,19.0,3.9,9.0,19.0,14.45,7.59
2016,3,19,17,15,0.0,14.5,4.05,8.5,14.5,11.01,4.44
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,7.58,1.26
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,4.92,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.27,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.13,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,6.0,3.0,2.0,6.0,4.54,0.0
2016,3,20,7,0,0.0,12.0,3.1,2.0,12.0,9.1,2.2
2016,3,20,7,15,0.0,21.0,3.1,2.0,21.0,15.97,8.5
2016,3,20,7,30,0.0,30.0,3.1,2.0,30.0,22.86,14.81
2016,3,20,7,45,0.0,39.5,3.1,2.5,39.5,30.16,21.39
2016,3,20,8,0,0.0,49.0,3.1,3.0,49.0,37.47,27.87
2016,3,20,8,15,0.0,48.0,3.05,3.0,48.0,36.71,27.12
2016,3,20,8,30,0.0,47.0,3.0,3.0,47.0,35.95,26.36
2016,3,20,8,45,0.0,53.5,3.0,3.5,53.5,40.98,30.65
2016,3,20,9,0,0.0,60.0,3.0,4.0,60.0,46.02,34.89
2016,3,20,9,15,6.0,130.0,2.95,4.0,133.5,109.9,90.51
2016,3,20,9,30,12.0,200.0,2.9,4.0,207.0,179.01,149.27
2016,3,20,9,45,16.5,221.0,2.85,4.5,232.0,200.0,166.23
2016,3,20,10,0,21.0,242.0,2.8,5.0,257.0,220.41,182.57
2016,3,20,10,15,10.5,182.5,2.7,5.0,190.0,155.42,127.51
2016,3,20,10,30,0.0,123.0,2.6,5.0,123.0,95.96,76.76
2016,3,20,10,45,4.5,171.5,2.55,5.5,175.0,139.0,113.02
2016,3,20,11,0,9.0,220.0,2.5,6.0,227.0,181.58,148.09
2016,3,20,11,15,17.5,263.5,2.45,6.0,277.5,221.93,181.16
2016,3,20,11,30,26.0,307.0,2.4,6.0,328.0,270.57,220.45
2016,3,20,11,45,19.5,281.0,2.4,6.5,297.0,232.11,188.39
2016,3,20,12,0,13.0,255.0,2.4,7.0,266.0,205.24,166.04
2016,3,20,12,15,9.0,215.0,2.35,7.0,222.5,170.47,137.46
2016,3,20,12,30,5.0,175.0,2.3,7.0,179.0,136.92,109.76
2016,3,20,12,45,4.0,166.5,2.25,7.0,170.0,129.32,103.48
2016,3,20,13,0,3.0,158.0,2.2,7.0,161.0,121.93,97.36
2016,3,20,13,15,2.0,154.5,2.1,7.0,156.5,118.44,94.5
2016,3,20,13,30,1.0,151.0,2.0,7.0,152.0,115.1,91.8
2016,3,20,13,45,13.5,220.5,1.95,7.0,231.0,165.78,133.39
2016,3,20,14,0,26.0,290.0,1.9,7.0,310.0,209.89,169.02
2016,3,20,14,15,30.5,288.5,1.85,7.0,311.0,191.87,154.56
2016,3,20,14,30,35.0,287.0,1.8,7.0,312.0,185.6,157.55
2016,3,20,14,45,33.0,270.5,1.75,7.0,293.0,176.6,150.1
2016,3,20,15,0,31.0,254.0,1.7,7.0,274.0,167.34,142.45
2016,3,20,15,15,16.0,209.5,1.7,7.0,220.0,149.97,127.72
2016,3,20,15,30,1.0,165.0,1.7,7.0,166.0,120.76,102.49
2016,3,20,15,45,0.5,110.5,1.7,7.0,111.0,83.67,69.91
2016,3,20,16,0,0.0,56.0,1.7,7.0,56.0,42.92,33.46
2016,3,20,16,15,0.0,49.5,1.65,6.5,49.5,37.89,29.1
2016,3,20,16,30,0.0,43.0,1.6,6.0,43.0,32.87,24.66
2016,3,20,16,45,0.0,36.5,1.55,6.0,36.5,27.86,20.12
2016,3,20,17,0,0.0,30.0,1.5,6.0,30.0,22.86,15.54
2016,3,20,17,15,0.0,23.5,1.3,5.5,23.5,17.88,10.95
2016,3,20,17,30,0.0,17.0,1.1,5.0,17.0,12.91,6.29
2016,3,20,17,45,0.0,11.5,0.95,5.0,11.5,8.72,2.3
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,4.54,0.0
2016,3,20,18,15,0.0,3.0,0.7,4.5,3.0,2.27,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,21.0,2.55,1.5,41.5,224.94,157.67
2016,3,21,7,0,339.0,42.0,2.9,2.0,83.0,408.74,347.02
2016,3,21,7,15,435.0,54.0,3.15,2.5,134.0,517.55,444.78
2016,3,21,7,30,531.0,66.0,3.4,3.0,185.0,628.24,538.9
2016,3,21,7,45,604.5,72.0,3.65,3.5,241.5,711.2,606.43
2016,3,21,8,0,678.0,78.0,3.9,4.0,298.0,792.61,669.79
2016,3,21,8,15,720.0,84.0,4.0,4.5,353.5,841.72,705.17
2016,3,21,8,30,762.0,90.0,4.1,5.0,409.0,887.9,737.54
2016,3,21,8,45,802.5,91.0,4.2,5.5,464.0,916.3,755.79
2016,3,21,9,0,843.0,92.0,4.3,6.0,519.0,948.31,776.6
2016,3,21,9,15,864.0,95.5,4.25,6.0,567.5,960.39,782.48
2016,3,21,9,30,885.0,99.0,4.2,6.0,616.0,968.18,785.44
2016,3,21,9,45,905.0,99.5,4.2,6.5,660.0,955.96,772.98
2016,3,21,10,0,925.0,100.0,4.2,7.0,704.0,950.9,766.18
2016,3,21,10,15,935.0,102.0,4.15,7.5,740.0,934.3,750.67
2016,3,21,10,30,945.0,104.0,4.1,8.0,776.0,913.62,732.54
2016,3,21,10,45,951.5,105.5,4.1,8.5,804.0,885.54,709.71
2016,3,21,11,0,958.0,107.0,4.1,9.0,832.0,853.7,684.34
2016,3,21,11,15,962.5,108.0,4.1,9.0,852.0,816.25,656.11
2016,3,21,11,30,967.0,109.0,4.1,9.0,872.0,775.45,623.07
2016,3,21,11,45,967.0,110.5,4.1,9.5,883.5,728.96,583.96
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,679.81,542.13
2016,3,21,12,15,967.0,112.5,4.1,10.0,897.5,627.46,497.85
2016,3,21,12,30,967.0,113.0,4.1,10.0,900.0,572.96,450.64
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.0,515.17,398.86
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,455.73,344.45
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,393.9,287.75
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,331.41,230.28
2016,3,21,13,45,958.0,104.5,4.2,11.0,839.5,267.74,173.52
2016,3,21,14,0,955.0,102.0,4.2,11.0,817.0,203.83,122.05
2016,3,21,14,15,946.0,100.5,4.15,11.0,787.0,140.01,83.63
2016,3,21,14,30,937.0,99.0,4.1,11.0,757.0,92.72,75.88
2016,3,21,14,45,926.0,97.0,4.05,11.0,719.5,91.32,74.85
2016,3,21,15,0,915.0,95.0,4.0,11.0,682.0,89.81,73.71
2016,3,21,15,15,899.0,92.5,3.9,10.5,638.0,87.75,72.23
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,77.78,63.76
2016,3,21,15,45,860.5,87.0,3.7,10.0,545.0,75.64,62.07
2016,3,21,16,0,838.0,84.0,3.6,10.0,496.0,73.45,60.32
2016,3,21,16,15,808.5,80.5,3.25,9.5,443.0,70.71,58.2
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,67.96,56.03
2016,3,21,16,45,735.5,72.0,2.6,9.0,334.5,63.8,52.44
2016,3,21,17,0,692.0,67.0,2.3,9.0,279.0,55.05,44.59
2016,3,21,17,15,628.0,60.0,2.1,8.0,224.5,49.4,39.59
2016,3,21,17,30,564.0,53.0,1.9,7.0,170.0,43.78,34.39
2016,3,21,17,45,461.0,43.0,1.7,6.0,120.0,35.5,26.52
2016,3,21,18,0,358.0,33.0,1.5,5.0,70.0,27.3,18.16
2016,3,21,18,15,179.0,16.5,1.5,4.5,35.0,13.4,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,0.5,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,1.0,12.0,63.89,0.0
2016,3,22,6,45,224.0,26.0,1.1,2.0,50.5,282.38,208.62
2016,3,22,7,0,382.0,41.0,1.2,3.0,89.0,447.67,373.98
2016,3,22,7,15,476.0,51.0,1.2,3.5,140.5,553.1,464.19
2016,3,22,7,30,570.0,61.0,1.2,4.0,192.0,660.16,549.83
2016,3,22,7,45,638.0,66.5,1.2,5.0,248.0,737.16,606.48
2016,3,22,8,0,706.0,72.0,1.2,6.0,304.0,812.81,658.82
2016,3,22,8,15,744.5,77.0,1.45,7.0,359.0,850.39,684.63
2016,3,22,8,30,783.0,82.0,1.7,8.0,414.0,892.79,713.3
2016,3,22,8,45,814.5,84.5,1.95,9.0,466.5,921.77,731.56
2016,3,22,9,0,846.0,87.0,2.2,10.0,519.0,946.8,746.76
2016,3,22,9,15,865.5,90.0,2.4,10.5,566.5,956.85,752.06
2016,3,22,9,30,885.0,93.0,2.6,11.0,614.0,962.68,754.58
2016,3,22,9,45,900.0,95.0,2.8,11.5,656.5,947.86,742.68
2016,3,22,10,0,915.0,97.0,3.0,12.0,699.0,940.19,736.04
2016,3,22,10,15,925.0,99.0,3.1,12.0,734.5,923.9,723.91
2016,3,22,10,30,935.0,101.0,3.2,12.0,770.0,903.57,709.08
2016,3,22,10,45,942.5,102.0,3.35,12.5,798.0,876.18,688.34
2016,3,22,11,0,950.0,103.0,3.5,13.0,826.0,845.03,664.95
2016,3,22,11,15,955.0,104.0,3.6,13.0,846.5,808.36,638.47
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,768.31,607.14
2016,3,22,11,45,963.0,105.5,3.8,13.5,879.0,723.3,570.27
2016,3,22,12,0,966.0,106.0,3.9,14.0,891.0,675.45,530.45
2016,3,22,12,15,966.5,106.0,3.95,14.0,894.5,623.17,487.08
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,568.74,440.75
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,511.49,390.11
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,452.76,337.09
2016,3,22,13,15,960.5,105.0,4.1,15.0,873.0,391.45,281.68
2016,3,22,13,30,957.0,104.0,4.1,15.0,859.0,329.43,225.45
2016,3,22,13,45,949.5,104.0,4.15,15.0,836.0,266.74,170.49
2016,3,22,14,0,942.0,104.0,4.2,15.0,813.0,204.24,120.98
2016,3,22,14,15,933.0,102.5,4.2,15.0,782.5,141.19,83.27
2016,3,22,14,30,924.0,101.0,4.2,15.0,752.0,93.44,75.31
2016,3,22,14,45,908.5,100.5,4.25,15.0,714.0,92.81,74.97
2016,3,22,15,0,893.0,100.0,4.3,15.0,676.0,92.12,74.55
2016,3,22,15,15,876.5,97.5,4.2,15.0,632.5,81.96,65.95
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,80.49,64.87
2016,3,22,15,45,835.5,92.5,4.05,15.0,539.5,78.79,63.6
2016,3,22,16,0,811.0,90.0,4.0,15.0,490.0,77.09,62.32
2016,3,22,16,15,781.0,85.5,3.75,14.5,438.0,73.81,59.77
2016,3,22,16,30,751.0,81.0,3.5,14.0,386.0,70.46,57.14
2016,3,22,16,45,708.0,75.5,3.3,13.5,331.0,61.01,49.01
2016,3,22,17,0,665.0,70.0,3.1,13.0,276.0,56.87,45.5
2016,3,22,17,15,603.0,62.5,2.95,12.0,222.0,50.99,40.37
2016,3,22,17,30,541.0,55.0,2.8,11.0,168.0,45.11,35.02
2016,3,22,17,45,441.0,44.5,2.65,10.5,118.5,36.55,26.95
2016,3,22,18,0,341.0,34.0,2.5,10.0,69.0,28.02,18.46
2016,3,22,18,15,170.5,17.0,2.6,9.5,34.5,13.78,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,45.64,0.0
2016,3,23,6,45,160.5,29.5,3.15,6.5,48.5,234.06,177.55
2016,3,23,7,0,276.0,49.0,3.3,7.0,86.0,363.57,306.74
2016,3,23,7,15,361.5,64.5,3.35,7.5,135.5,463.15,394.5
2016,3,23,7,30,447.0,80.0,3.4,8.0,185.0,565.26,479.93
2016,3,23,7,45,523.5,88.0,3.45,8.5,241.0,655.31,551.63
2016,3,23,8,0,600.0,96.0,3.5,9.0,297.0,742.46,617.77
2016,3,23,8,15,642.0,103.5,3.6,10.0,351.0,793.52,652.93
2016,3,23,8,30,684.0,111.0,3.7,11.0,405.0,841.56,684.77
2016,3,23,8,45,727.0,113.0,3.85,12.0,458.5,880.65,709.4
2016,3,23,9,0,770.0,115.0,4.0,13.0,512.0,915.82,730.7
2016,3,23,9,15,791.5,119.5,4.1,13.5,559.5,929.32,737.2
2016,3,23,9,30,813.0,124.0,4.2,14.0,607.0,931.61,735.88
2016,3,23,9,45,837.0,124.0,4.3,14.5,650.5,934.85,735.62
2016,3,23,10,0,861.0,124.0,4.4,15.0,694.0,933.51,732.41
2016,3,23,10,15,872.0,126.5,4.45,15.5,729.5,918.74,719.43
2016,3,23,10,30,883.0,129.0,4.5,16.0,765.0,899.84,703.79
2016,3,23,10,45,896.0,128.0,4.6,16.5,794.0,874.99,684.44
2016,3,23,11,0,909.0,127.0,4.7,17.0,823.0,836.88,655.63
2016,3,23,11,15,914.0,128.0,4.75,17.0,843.0,800.98,628.67
2016,3,23,11,30,919.0,129.0,4.8,17.0,863.0,761.84,597.78
2016,3,23,11,45,927.0,127.0,4.85,17.5,876.0,719.09,562.56
2016,3,23,12,0,935.0,125.0,4.9,18.0,889.0,673.29,524.31
2016,3,23,12,15,935.5,125.0,4.9,18.0,892.0,621.97,481.77
2016,3,23,12,30,936.0,125.0,4.9,18.0,895.0,568.58,436.5
2016,3,23,12,45,940.5,121.5,4.95,18.5,891.0,512.65,387.33
2016,3,23,13,0,945.0,118.0,5.0,19.0,887.0,454.8,335.46
2016,3,23,13,15,941.0,117.0,5.0,19.0,872.5,394.13,281.15
2016,3,23,13,30,937.0,116.0,5.0,19.0,858.0,332.83,226.16
2016,3,23,13,45,933.5,114.0,5.0,19.0,836.5,270.65,172.05
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,208.28,122.91
2016,3,23,14,15,921.0,110.0,4.95,19.0,784.5,145.52,85.46
2016,3,23,14,30,912.0,108.0,4.9,19.0,754.0,96.91,77.08
2016,3,23,14,45,901.0,105.5,4.9,19.0,717.0,95.39,75.99
2016,3,23,15,0,890.0,103.0,4.9,19.0,680.0,85.1,67.41
2016,3,23,15,15,874.0,100.0,4.75,18.5,636.5,83.44,66.31
2016,3,23,15,30,858.0,97.0,4.6,18.0,593.0,81.72,65.15
2016,3,23,15,45,833.5,94.5,4.45,18.0,543.5,80.07,63.94
2016,3,23,16,0,809.0,92.0,4.3,18.0,494.0,78.42,62.72
2016,3,23,16,15,779.0,87.5,4.05,17.5,441.5,75.19,60.25
2016,3,23,16,30,749.0,83.0,3.8,17.0,389.0,71.9,57.7
2016,3,23,16,45,700.0,79.0,3.6,16.5,333.5,63.34,50.46
2016,3,23,17,0,651.0,75.0,3.4,16.0,278.0,60.33,48.0
2016,3,23,17,15,588.0,66.5,3.25,15.0,224.0,53.83,42.4
2016,3,23,17,30,525.0,58.0,3.1,14.0,170.0,47.29,36.54
2016,3,23,17,45,421.5,47.0,3.0,13.5,120.0,38.4,28.27
2016,3,23,18,0,318.0,36.0,2.9,13.0,70.0,29.54,19.6
2016,3,23,18,15,159.0,18.0,2.9,12.5,35.0,14.55,0.65
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.02,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,226.83,174.43
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,382.02,317.89
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,479.44,401.65
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,584.09,486.87
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,516.07,432.2
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,424.0,355.33
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,489.77,408.01
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,554.6,457.71
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,732.53,592.55
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,896.3,707.79
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,909.86,714.43
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,912.39,714.35
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,915.13,714.07
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,913.44,710.64
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,899.67,700.09
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,881.84,686.83
