Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,857.57,667.75
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,829.42,645.99
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,676.71,527.29
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,527.24,409.4
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,474.43,368.46
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,435.26,337.39
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,520.15,402.57
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,556.27,425.48
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,502.02,377.73
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,445.65,328.02
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,387.61,276.82
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,329.31,225.25
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,270.73,175.12
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,213.05,130.25
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,155.03,95.44
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,109.74,87.56
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,100.79,80.23
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,100.77,80.41
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,99.21,79.44
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,97.59,78.44
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,94.89,76.37
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,92.07,74.2
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,88.58,71.58
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,85.01,68.86
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,78.04,62.99
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,70.81,56.78
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,63.36,50.33
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,52.65,40.79
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,41.76,30.78
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,30.86,20.43
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,15.55,2.19
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,4.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.14,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,102.0,76.06
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,173.56,141.83
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,238.6,198.71
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,322.54,268.91
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,384.88,320.17
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,447.92,370.24
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,359.38,295.85
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,268.03,218.43
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,354.42,287.44
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,417.31,335.78
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,396.6,316.92
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,353.89,281.7
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,385.99,305.6
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,436.55,342.61
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,441.95,345.47
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,446.18,347.68
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,561.8,435.94
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,662.69,509.28
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,626.35,480.1
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,582.34,446.32
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,407.45,314.68
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,248.72,191.68
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,297.58,229.64
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,335.43,257.96
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,376.19,286.7
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,398.15,298.91
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,366.8,272.06
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,333.53,243.55
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,293.53,212.2
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,256.98,185.42
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,220.31,162.52
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,206.56,166.94
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,182.26,147.35
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,168.45,136.3
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,136.3,110.11
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,109.39,87.99
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,111.79,90.32
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,114.52,92.93
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,102.21,82.88
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,89.16,72.08
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,86.0,69.56
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,82.9,66.99
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,71.39,57.22
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,59.55,46.86
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,45.66,34.3
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,31.29,21.03
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,15.99,3.49
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.08,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,16.68,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,204.25,163.89
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,373.74,315.47
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,467.43,396.66
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,563.27,475.94
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,632.75,530.74
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,709.18,588.68
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,758.42,622.92
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,804.66,653.84
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,643.18,525.31
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,444.28,363.3
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,554.97,450.26
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,639.66,513.26
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,624.97,497.6
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,608.61,481.59
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,607.95,477.85
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,605.17,472.49
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,506.14,394.98
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,415.67,323.69
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,369.8,287.86
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,327.5,254.51
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,435.91,338.26
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,523.92,402.39
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,438.95,336.69
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,368.97,283.36
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,357.18,273.76
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,342.92,261.76
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,312.52,238.36
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,282.47,215.67
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,275.28,208.63
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,253.43,190.62
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,230.27,176.24
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,204.33,167.06
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,181.53,148.67
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,166.99,136.99
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,120.53,98.47
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,70.1,55.68
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,69.61,55.52
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,69.04,55.21
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,53.34,41.71
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,37.49,27.89
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,32.09,23.17
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,26.7,18.4
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,21.33,13.6
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,15.97,8.74
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,11.0,4.16
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.06,0.0
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.02,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,2.64,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,4.54,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,7.2,0.6
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,9.87,2.96
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,12.93,5.62
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,15.99,8.24
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,31.33,21.46
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,46.76,34.58
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,53.74,40.3
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,60.74,45.97
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,83.58,64.95
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,107.23,84.38
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,142.05,112.94
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,176.57,140.85
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,157.5,124.9
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,139.57,110.04
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,174.85,138.36
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,209.27,165.4
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,216.15,170.48
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,222.71,175.38
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,214.2,168.09
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,206.0,161.15
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,215.0,168.25
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,223.4,174.79
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,209.82,164.08
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,196.72,153.78
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,180.71,141.16
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,165.25,128.97
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,148.82,116.01
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,132.95,103.48
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,114.13,88.64
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,95.67,77.41
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,80.57,64.57
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,64.75,51.02
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,49.21,37.62
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,33.74,24.15
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,41.42,31.02
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,49.11,37.92
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,34.43,25.1
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,19.83,12.18
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,17.14,9.81
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,14.45,7.42
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,11.78,5.02
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,9.1,2.58
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,6.44,0.11
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,3.78,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,1.89,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,75.0,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,205.34,70.96
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,361.88,292.25
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,506.7,418.86
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,336.33,284.24
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,146.85,121.24
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,178.59,148.43
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,209.53,173.95
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,237.46,196.26
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,264.55,217.44
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,436.25,357.92
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,607.39,490.15
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,814.89,646.74
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,961.15,748.79
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,959.57,743.62
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,953.73,736.9
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,937.93,724.44
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,918.0,709.33
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,890.55,689.07
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,859.27,666.22
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,821.92,638.75
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,781.17,607.16
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,734.66,569.36
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,685.47,528.9
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,633.3,486.31
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,578.91,440.8
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,520.52,390.96
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,460.87,338.78
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,399.71,284.17
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,337.78,228.71
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,274.48,173.77
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,211.37,123.77
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,148.07,85.0
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,93.65,74.5
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,92.34,73.58
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,90.92,72.54
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,89.0,71.23
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,86.95,69.8
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,76.83,61.29
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,74.75,59.71
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,71.77,57.43
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,68.71,55.07
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,64.66,51.79
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,60.55,48.38
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,50.71,39.83
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,45.49,35.18
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,37.65,27.97
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,29.85,20.47
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,18.45,7.48
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,7.08,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,93.28,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,247.7,124.48
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,397.88,328.7
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,539.26,452.32
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,632.23,530.96
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,725.78,606.14
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,787.61,652.45
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,847.56,695.37
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,888.9,722.4
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,920.38,741.5
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,942.56,753.54
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,960.8,762.69
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,970.11,766.15
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,975.18,766.8
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,969.56,759.13
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,959.74,748.85
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,931.32,725.42
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,910.75,707.92
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,882.93,685.5
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,851.49,660.79
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,814.51,633.26
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,774.32,601.61
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,729.33,564.93
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,681.67,525.71
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,630.05,483.72
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,576.4,439.1
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,519.89,390.52
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,461.75,339.46
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,401.33,286.18
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,340.28,232.02
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,278.13,178.22
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,215.91,128.85
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,153.71,90.37
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,99.34,79.72
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,97.72,78.6
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,87.16,69.77
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,85.66,68.68
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,84.08,67.52
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,81.99,65.93
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,79.82,64.27
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,76.68,61.89
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,73.46,59.42
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,63.94,51.24
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,59.93,47.83
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,54.52,43.15
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,49.1,38.28
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,40.64,30.48
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,32.17,22.39
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,20.06,9.1
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,7.87,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,86.03,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,233.14,140.12
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,382.55,318.48
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,523.6,440.71
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,616.24,516.55
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,709.34,588.07
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,775.3,634.97
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,839.45,678.16
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,880.24,704.83
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,911.16,723.95
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,935.39,737.21
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,955.7,747.58
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,964.63,750.5
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,969.38,750.76
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,962.83,743.41
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,952.14,733.53
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,923.18,712.15
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,902.02,696.49
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,873.19,674.6
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,840.9,650.42
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,803.7,623.34
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,763.4,592.26
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,717.65,555.71
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,669.65,516.79
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,618.77,475.81
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,566.05,432.21
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,510.47,384.42
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,454.18,335.0
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,395.91,283.64
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,333.85,229.01
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,274.32,178.05
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,216.6,132.76
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,157.58,95.8
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,105.54,84.82
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,107.67,86.85
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,101.05,81.41
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,106.11,86.11
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,111.98,91.54
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,117.24,96.33
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,122.93,101.53
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,105.21,86.71
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,88.09,72.24
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,84.03,68.92
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,82.03,67.31
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,71.77,58.53
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,61.24,49.23
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,48.55,37.61
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,35.64,25.54
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,21.03,10.32
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,4.72,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,9.12,0.43
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,21.0,11.93
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,34.07,23.47
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,51.58,38.75
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,68.4,53.22
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,86.45,68.47
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,104.04,83.04
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,136.17,109.97
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,167.79,135.98
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,253.6,206.68
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,318.82,259.02
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,426.69,345.03
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,508.61,408.65
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,537.52,429.38
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,584.8,463.65
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,482.53,382.21
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,386.86,305.27
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,370.67,291.43
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,355.32,278.19
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,446.93,349.94
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,514.39,401.35
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,423.48,329.28
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,335.48,259.82
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,306.24,237.02
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,279.11,215.77
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,288.65,222.43
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,295.71,226.9
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,299.44,228.7
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,299.4,227.25
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,273.93,207.55
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,250.45,189.96
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,226.54,173.03
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,205.47,166.56
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,169.96,137.6
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,149.48,120.91
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,121.08,97.63
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,97.1,77.79
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,116.28,94.37
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,133.78,109.5
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,90.43,72.96
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,42.12,31.38
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,36.32,26.43
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,30.54,21.4
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,24.78,16.36
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,19.03,11.25
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,14.06,6.73
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,9.1,2.2
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,4.92,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.79,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,1.97,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,3.78,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,8.72,1.5
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,13.68,5.8
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,19.79,11.09
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,25.93,16.34
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,32.85,22.18
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,39.79,27.97
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,86.44,67.03
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,138.56,109.97
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,158.26,125.61
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,177.66,140.83
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,140.5,109.82
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,106.97,81.9
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,114.13,87.33
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,121.23,92.66
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,135.93,104.32
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,150.3,115.66
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,123.29,93.68
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,97.33,72.65
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,99.59,74.38
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,101.81,76.07
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,166.27,127.09
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,228.64,175.6
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,294.42,226.61
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,348.28,267.62
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,350.12,268.13
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,344.91,263.03
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,281.78,215.07
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,230.56,176.78
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,230.32,176.12
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,234.78,179.17
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,208.99,160.06
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,200.44,161.95
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,181.07,146.29
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,161.2,130.19
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,148.21,119.96
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,135.05,109.49
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,127.2,103.22
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,119.26,96.83
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,107.09,86.8
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,94.81,76.59
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,82.77,66.46
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,70.63,56.11
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,58.38,45.61
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,46.04,34.81
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,34.28,24.26
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,22.14,13.31
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,12.94,4.36
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,24.41,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,74.67,50.94
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,136.91,111.04
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,195.63,163.39
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,246.27,207.74
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,296.46,250.44
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,153.33,128.79
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,19.06,10.76
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,80.2,63.18
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,152.61,123.76
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,175.16,141.78
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,197.31,159.27
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,612.21,497.16
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,931.87,728.88
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,933.54,725.14
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,930.81,721.41
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,839.79,654.93
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,734.99,574.14
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,620.46,485.78
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,515.27,402.74
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,672.08,526.94
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,766.0,599.43
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,724.23,565.3
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,679.17,528.53
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,627.84,486.68
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,574.44,441.9
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,518.39,393.63
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,460.39,342.29
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,400.1,288.0
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,339.1,232.74
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,278.53,188.71
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,250.63,176.05
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,173.51,112.22
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,91.79,73.19
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,90.29,72.1
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,88.66,70.87
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,86.76,69.55
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,84.72,68.12
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,81.85,65.86
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,71.49,57.05
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,68.78,55.0
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,66.01,52.87
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,62.25,49.83
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,58.45,46.67
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,53.59,42.48
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,44.98,34.76
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,38.22,28.5
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,31.56,22.1
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,21.4,11.59
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,11.02,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,140.64,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,363.57,285.26
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,490.74,418.07
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,624.11,534.65
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,707.76,604.59
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,791.41,670.56
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,841.45,707.51
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,897.68,747.72
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,933.9,770.28
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,966.65,789.69
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,987.45,800.29
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,1004.26,808.0
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,996.96,798.05
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,997.71,794.34
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,989.83,784.62
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,977.84,772.32
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,959.09,755.51
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,936.29,736.17
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,906.04,711.8
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,872.12,685.09
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,832.7,654.26
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,790.06,619.8
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,743.05,581.63
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,693.36,540.8
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,639.99,497.27
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,584.57,450.93
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,525.9,400.0
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,465.76,346.62
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,404.02,291.53
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,341.66,235.38
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,278.29,179.25
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,214.98,127.6
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,151.45,86.6
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,90.46,72.74
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,89.42,71.94
