Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,79.61,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,283.19,218.41
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,426.91,358.97
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,531.09,449.74
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,638.07,538.02
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,712.64,595.97
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,786.62,650.66
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,838.31,685.14
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,887.73,716.75
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,914.76,732.57
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,946.29,751.53
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,965.59,761.57
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,981.02,769.03
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,986.73,769.36
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,988.36,767.13
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,981.02,758.95
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,956.96,739.48
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,939.09,726.04
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,917.38,709.99
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,888.93,688.09
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,856.98,663.9
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,820.04,635.95
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,780.0,604.0
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,734.62,567.9
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,686.8,529.36
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,635.57,488.16
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,582.53,444.48
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,527.3,398.01
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,470.64,349.02
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,411.63,297.06
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,352.13,244.06
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,291.55,190.54
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,231.05,140.61
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,170.75,99.66
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,111.35,77.1
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,100.09,80.15
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,89.65,71.46
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,88.48,70.79
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,87.23,70.05
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,85.44,68.72
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,83.55,67.32
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,80.72,65.23
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,77.79,63.04
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,68.52,55.13
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,65.13,52.32
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,60.01,48.1
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,54.84,43.69
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,47.83,37.41
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,40.81,30.87
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,30.22,20.75
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,19.61,7.42
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,9.44,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,223.96,176.68
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,376.67,321.38
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,464.83,399.7
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,555.74,476.49
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,647.69,550.52
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,732.56,615.76
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,779.26,648.38
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,823.85,678.56
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,895.11,728.52
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,970.85,780.24
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,989.45,789.79
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,1004.11,797.02
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,1009.04,796.8
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,1009.82,793.91
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,988.33,775.84
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,975.89,764.5
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,899.33,707.14
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,795.14,625.44
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,850.26,667.35
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,869.32,679.77
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,831.0,651.04
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,789.62,618.69
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,743.34,581.03
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,694.66,540.96
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,642.53,498.32
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,588.64,453.24
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,502.03,383.08
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,431.83,327.74
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,397.98,297.56
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,359.78,262.97
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,311.06,218.99
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,253.13,169.4
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,209.18,142.42
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,171.44,128.58
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,155.31,126.55
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,146.44,119.4
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,151.55,124.23
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,164.28,135.51
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,133.74,109.98
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,109.07,89.25
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,104.43,85.74
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,100.53,82.83
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,95.84,79.03
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,91.03,75.07
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,79.81,65.61
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,68.14,55.52
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,56.82,45.44
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,45.22,34.81
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,32.13,22.47
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,18.84,7.57
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,9.83,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,7.47,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,19.77,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,242.41,194.24
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,410.16,347.66
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,508.79,433.22
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,607.33,514.68
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,690.14,579.34
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,771.31,639.69
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,854.52,698.12
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,942.55,757.66
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,894.31,717.64
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,833.52,669.8
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,854.99,682.64
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,872.96,692.14
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,952.08,744.51
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,1020.63,787.48
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,1010.7,776.31
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,996.73,763.45
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,975.96,746.25
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,951.3,726.68
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,920.23,703.4
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,885.6,677.83
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,845.55,649.77
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,802.42,618.13
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,754.99,580.88
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,705.04,541.06
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,651.66,498.75
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,596.43,453.78
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,538.55,404.66
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,479.49,353.33
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,418.94,300.25
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,357.83,246.04
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,295.4,191.58
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,233.24,140.62
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,171.13,98.08
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,109.93,74.0
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,96.39,76.96
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,95.58,76.47
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,93.71,75.07
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,91.68,73.53
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,81.28,64.84
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,79.5,63.53
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,76.82,61.56
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,74.04,59.5
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,70.64,56.74
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,62.06,49.39
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,57.5,45.68
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,52.92,41.81
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,46.16,35.8
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,39.4,29.55
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,29.51,20.17
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,19.65,8.66
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,54.94,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,151.92,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,316.34,254.3
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,458.91,382.99
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,561.92,469.11
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,667.19,552.33
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,739.75,605.95
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,811.55,656.34
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,864.12,689.35
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,907.09,714.4
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,940.48,733.39
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,970.39,749.72
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,988.92,757.49
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,1003.53,762.76
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,1007.35,762.38
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,1007.07,759.57
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,982.41,740.78
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,966.97,728.58
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,948.35,714.29
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,925.91,697.6
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,896.29,676.18
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,863.23,652.51
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,825.29,626.27
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,784.34,596.07
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,739.16,561.02
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,691.51,523.52
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,639.84,483.19
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,586.43,440.39
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,530.88,394.66
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,474.1,346.59
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,415.25,295.74
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,355.93,243.81
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,295.78,191.47
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,235.87,142.56
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,175.67,101.63
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,116.41,77.91
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,101.88,80.61
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,91.62,72.2
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,90.87,71.9
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,90.04,71.54
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,88.06,70.08
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,85.97,68.52
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,83.26,66.57
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,74.26,59.18
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,70.7,56.31
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,67.06,53.33
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,62.03,49.28
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,56.95,45.02
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,49.66,38.53
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,42.32,31.76
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,31.79,21.91
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,21.22,10.13
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,10.23,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,64.59,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,179.97,19.73
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,333.78,266.49
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,473.57,388.94
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,569.88,467.29
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,668.39,542.7
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,738.3,592.57
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,807.44,639.05
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,855.53,668.85
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,901.23,695.97
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,927.67,707.11
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,958.05,720.58
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,974.67,724.51
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,987.44,725.99
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,991.91,724.47
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,992.34,720.65
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,973.98,704.74
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,964.84,695.18
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,945.38,680.09
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,922.14,662.89
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,893.11,640.97
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,860.6,617.09
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,822.73,591.97
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,781.83,563.49
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,736.0,529.77
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,687.8,493.89
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,636.51,456.67
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,583.42,416.99
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,527.78,373.84
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,470.86,328.28
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,412.09,280.38
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,352.87,231.27
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,292.85,182.06
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,233.11,135.65
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,172.89,96.05
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,113.61,72.77
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,98.34,75.58
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,97.67,75.25
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,86.92,66.63
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,85.64,65.78
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,83.83,64.48
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,81.91,63.11
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,79.42,61.26
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,76.84,59.33
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,67.67,51.85
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,64.26,49.17
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,59.53,45.49
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,54.74,41.63
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,47.76,35.61
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,40.75,29.34
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,30.6,20.2
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,20.41,9.52
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.05,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,25.01,2.31
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,241.88,194.52
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,405.1,336.58
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,493.82,410.5
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,585.02,482.76
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,648.34,529.86
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,704.35,569.16
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,727.72,583.04
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,736.75,586.14
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,787.23,617.51
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,823.97,637.73
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,782.98,603.17
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,749.41,572.77
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,777.72,589.83
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,802.66,603.71
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,753.58,564.26
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,684.91,512.32
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,738.24,549.8
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,768.35,570.16
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,817.93,604.46
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,843.85,621.94
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,775.14,570.14
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,701.67,515.99
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,641.27,471.81
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,583.48,429.02
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,558.52,410.13
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,530.6,388.28
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,485.11,353.62
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,440.42,318.94
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,400.17,286.29
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,358.77,252.2
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,314.94,215.32
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,268.43,177.84
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,238.05,164.32
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,228.19,168.51
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,195.29,153.66
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,183.22,144.42
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,159.93,126.29
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,145.32,115.02
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,123.98,97.9
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,100.19,78.58
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,100.65,79.41
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,101.19,80.29
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,95.22,75.7
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,91.34,72.81
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,83.22,66.23
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,74.9,59.3
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,63.61,49.57
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,52.07,39.34
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,37.66,26.36
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,23.15,11.99
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,12.2,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,13.99,0.57
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,124.88,98.46
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,211.69,176.21
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,310.86,261.49
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,393.12,330.78
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,475.27,399.58
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,588.01,489.26
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,675.88,554.96
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,762.44,617.57
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,813.49,652.78
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,854.16,679.9
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,886.64,699.73
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,914.8,716.32
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,925.55,721.3
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,932.4,723.76
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,939.16,725.26
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,933.11,717.95
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,917.47,703.98
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,898.0,687.63
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,872.08,667.01
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,842.58,644.05
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,806.64,616.61
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,767.72,586.75
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,724.25,552.34
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,678.41,515.69
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,628.56,476.17
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,577.1,434.5
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,522.55,388.85
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,467.01,341.39
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,410.23,292.62
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,353.28,243.15
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,295.69,193.96
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,239.0,148.16
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,193.81,123.71
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,174.62,126.62
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,132.91,105.92
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,101.99,80.51
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,101.3,80.17
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,100.54,79.74
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,99.5,79.1
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,98.4,78.43
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,95.51,76.4
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,92.47,74.24
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,88.41,71.03
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,84.23,67.67
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,74.88,60.01
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,67.88,54.2
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,58.52,46.08
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,49.07,37.59
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,36.24,25.79
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,23.29,12.75
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,12.2,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,5.51,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,10.66,0.13
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,55.63,40.9
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,97.43,78.2
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,144.84,119.8
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,190.64,159.16
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,257.77,215.44
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,306.71,255.4
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,458.67,378.0
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,590.28,478.56
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,586.53,471.03
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,579.7,462.21
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,572.2,453.11
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,538.25,424.84
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,551.8,432.57
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,563.43,438.64
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,581.26,450.22
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,618.07,475.1
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,611.14,468.36
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,584.92,448.28
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,579.05,442.4
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,571.7,435.36
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,558.38,424.72
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,543.96,413.29
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,558.5,422.94
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,559.05,421.87
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,536.56,404.44
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,509.16,382.78
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,476.18,355.48
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,441.14,325.93
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,395.04,289.1
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,361.04,261.54
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,310.73,225.21
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,284.81,209.33
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,245.1,176.91
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,207.91,153.64
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,193.15,154.94
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,188.83,151.77
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,179.47,144.44
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,169.4,136.53
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,161.28,130.22
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,152.8,123.6
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,140.85,114.24
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,128.26,104.25
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,118.79,96.59
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,108.98,88.54
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,95.46,77.51
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,81.46,65.77
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,67.13,53.3
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,52.4,40.18
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,37.8,26.93
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,22.58,12.3
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,11.8,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.36,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,11.77,4.03
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,19.04,10.44
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,28.63,18.76
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,38.25,27.02
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,48.29,35.55
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,59.03,44.55
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,58.75,44.07
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,59.15,44.15
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,118.66,93.67
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,181.38,144.71
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,134.54,105.62
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,92.6,70.7
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,163.13,128.06
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,234.9,185.03
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,375.98,296.61
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,512.98,400.75
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,402.5,314.57
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,318.56,248.2
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,263.62,205.01
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,228.76,177.2
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,201.44,155.69
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,175.13,134.89
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,173.11,133.23
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,171.08,131.53
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,145.59,111.54
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,120.77,91.98
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,263.64,203.89
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,380.36,290.71
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,296.87,227.17
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,225.39,173.66
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,227.66,175.23
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,235.72,181.18
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,213.9,164.74
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,209.06,162.02
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,197.52,160.64
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,202.99,165.49
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,180.78,147.77
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,166.97,136.94
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,149.27,122.48
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,131.27,107.65
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,125.58,103.17
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,119.76,98.54
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,107.49,88.33
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,95.14,77.93
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,81.15,66.08
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,67.04,53.9
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,53.16,41.58
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,39.15,28.95
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,26.69,17.61
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,13.71,5.48
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,6.84,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,83.86,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,231.4,151.01
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,361.54,296.53
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,486.8,404.44
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,577.43,479.56
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,669.44,552.03
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,735.5,601.39
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,800.55,648.07
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,849.67,680.48
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,896.51,710.34
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,920.23,723.52
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,947.93,739.53
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,965.1,748.0
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,978.51,753.97
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,982.1,752.66
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,981.74,748.88
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,828.53,637.37
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,657.28,505.79
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,811.78,623.51
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,905.79,689.43
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,581.21,451.4
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,207.52,158.68
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,377.83,291.29
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,511.41,390.13
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,512.61,390.02
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,510.53,387.82
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,365.46,278.96
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,234.14,178.77
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,351.72,267.03
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,438.45,325.98
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,288.55,214.8
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,179.99,136.43
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,247.83,183.09
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,286.73,205.63
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,211.74,140.17
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,119.69,76.83
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,99.71,78.48
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,99.86,78.8
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,99.01,78.28
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,98.07,77.69
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,88.95,70.23
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,87.45,69.19
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,85.08,67.55
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,82.61,65.82
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,78.54,62.56
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,74.33,59.14
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,69.02,54.93
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,63.6,50.48
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,55.99,43.8
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,48.23,36.77
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,35.01,24.73
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,24.33,14.19
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,12.2,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
