Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,90.0,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,246.97,172.7
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,375.14,311.05
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,500.93,419.25
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,591.4,492.89
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,683.27,563.39
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,750.71,612.46
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,817.15,658.6
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,864.28,689.4
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,909.0,717.74
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,933.32,728.2
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,962.01,741.19
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,978.84,744.68
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,991.85,745.42
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,995.76,741.91
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,995.65,735.58
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,987.54,723.53
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,962.25,700.7
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,943.34,683.45
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,920.7,664.0
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,891.4,641.79
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,858.72,617.87
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,821.23,593.94
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,780.79,566.42
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,735.9,534.81
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,688.69,500.87
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,637.84,464.34
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,585.36,425.32
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,531.27,384.05
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,475.11,339.3
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,416.83,291.07
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,358.08,241.37
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,298.11,190.54
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,238.55,142.52
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,179.1,101.49
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,120.51,75.47
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,98.37,77.12
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,97.99,77.02
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,87.45,68.56
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,86.58,68.18
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,85.45,67.43
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,84.26,66.65
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,81.91,64.88
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,79.46,63.04
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,70.49,55.58
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,67.53,53.24
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,62.94,49.62
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,58.29,45.83
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,51.82,40.17
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,45.33,34.28
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,35.74,25.43
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,26.12,15.85
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,12.24,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,76.37,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,222.73,159.0
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,340.77,279.46
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,462.26,382.74
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,558.79,461.12
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,652.5,533.58
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,719.27,582.86
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,785.02,629.55
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,835.11,662.39
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,882.93,692.75
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,914.7,711.17
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,936.37,722.39
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,954.67,731.64
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,969.21,738.36
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,973.87,737.76
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,974.59,734.73
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,969.03,728.04
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,946.47,710.13
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,927.56,696.03
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,905.01,679.57
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,876.77,658.4
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,845.17,635.08
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,771.14,579.12
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,682.29,511.67
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,636.27,477.01
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,590.82,442.2
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,555.07,414.9
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,518.6,386.52
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,484.19,359.1
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,448.28,329.78
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,407.4,292.27
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,355.76,242.76
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,303.35,202.51
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,274.78,184.27
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,223.34,147.48
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,172.39,120.27
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,126.22,99.28
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,108.22,84.72
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,98.66,77.18
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,97.82,76.85
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,119.21,94.92
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,138.43,111.18
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,117.04,93.83
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,94.75,75.53
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,93.43,74.85
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,93.21,75.07
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,81.23,65.1
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,68.61,54.4
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,58.8,45.8
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,48.77,36.81
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,37.58,26.67
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,26.35,15.93
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,13.28,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,63.9,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,202.33,147.43
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,307.17,251.66
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,416.83,346.18
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,501.71,416.46
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,588.81,485.41
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,654.9,535.03
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,730.6,590.02
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,783.37,625.2
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,833.81,657.78
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,868.71,678.74
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,900.51,697.22
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,923.39,709.24
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,942.68,718.75
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,949.26,719.58
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,943.88,712.5
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,946.4,711.42
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,944.2,707.23
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,926.14,693.58
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,891.66,669.02
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,866.36,649.92
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,837.5,628.44
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,801.51,603.56
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,762.61,574.93
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,652.4,489.39
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,541.75,404.32
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,573.53,428.93
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,574.06,426.87
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,495.13,365.35
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,438.85,322.98
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,401.17,287.72
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,353.71,240.33
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,296.48,191.34
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,239.78,145.27
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,183.23,105.65
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,118.35,72.63
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,95.05,73.38
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,95.59,74.0
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,94.9,73.76
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,94.12,73.46
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,93.08,72.8
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,84.74,66.05
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,82.61,64.62
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,80.38,63.1
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,76.87,60.35
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,73.28,57.49
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,68.33,53.53
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,63.3,49.38
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,56.43,43.48
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,46.94,35.09
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,36.69,25.83
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.46,16.07
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,13.31,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,49.4,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,151.5,110.53
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,248.33,200.99
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,347.31,285.52
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,475.53,389.15
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,599.05,483.71
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,619.42,496.97
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,646.87,515.36
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,736.34,577.96
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,815.98,630.84
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,850.79,651.61
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,882.57,670.38
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,860.12,651.48
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,824.01,623.7
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,888.13,665.0
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,927.48,687.65
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,925.49,683.19
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,919.45,676.69
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,903.17,664.97
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,883.19,651.06
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,858.46,632.87
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,830.12,612.45
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,712.23,526.71
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,592.22,438.33
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,523.48,389.04
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,468.1,348.37
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,365.17,273.33
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,275.18,206.68
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,389.24,289.4
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,461.28,332.51
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,406.03,285.6
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,350.65,238.47
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,293.65,190.23
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,236.69,144.1
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,209.37,137.36
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,220.3,161.7
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,196.56,155.49
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,183.72,145.56
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,177.82,141.14
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,171.59,136.45
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,166.11,132.38
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,167.51,133.93
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,154.54,123.94
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,141.22,113.57
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,127.85,102.82
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,114.04,91.59
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,99.52,79.92
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,84.56,67.6
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,69.69,54.9
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,54.93,41.99
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,40.28,28.93
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,25.47,15.39
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,13.11,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,5.69,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,11.4,3.15
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,23.29,13.71
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,36.24,24.95
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,53.61,39.76
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,70.41,53.84
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,243.93,200.61
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,389.88,317.91
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,321.28,259.24
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,227.7,181.32
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,269.48,214.03
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,310.25,244.75
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,376.03,294.78
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,464.01,359.48
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,523.9,403.24
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,581.09,444.36
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,782.62,590.96
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,928.97,688.1
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,910.98,673.31
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,889.37,657.91
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,850.14,630.76
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,820.63,610.17
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,785.63,586.33
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,747.83,558.9
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,705.31,526.82
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,660.62,492.48
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,613.44,456.19
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,564.66,417.65
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,512.38,375.54
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,460.41,332.42
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,395.28,283.89
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,356.64,259.12
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,329.3,232.46
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,278.93,188.32
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,205.39,129.18
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,127.88,79.38
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,126.32,98.54
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,161.26,127.1
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,176.01,139.5
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,179.42,142.83
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,166.98,133.09
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,158.49,126.56
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,118.04,93.79
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,74.68,57.95
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,66.2,51.02
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,57.58,43.86
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,49.06,36.78
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,40.56,29.59
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,44.9,33.39
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,50.09,37.7
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,38.98,27.75
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,27.81,17.35
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,14.03,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,139.86,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,284.67,218.91
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,399.51,324.6
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,518.15,422.14
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,602.32,487.63
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,687.54,550.3
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,750.67,594.19
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,812.71,635.58
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,859.02,663.89
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,902.99,689.9
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,926.17,702.64
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,953.14,718.03
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,969.32,726.12
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,981.78,731.92
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,933.13,697.12
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,869.49,651.88
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,923.51,687.06
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,946.75,699.29
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,926.97,684.39
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,903.64,667.74
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,873.5,645.46
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,840.23,621.29
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,803.5,595.61
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,763.99,566.33
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,719.56,532.53
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,673.1,496.8
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,624.12,459.52
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,573.64,420.16
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,520.55,377.07
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,466.59,332.29
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,411.05,286.46
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,355.29,239.49
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,299.23,192.56
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,237.66,143.47
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,180.49,103.18
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,124.56,75.88
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,98.6,76.17
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,99.87,77.42
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,99.43,77.23
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,98.92,77.01
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,89.48,69.41
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,87.77,68.23
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,110.36,87.44
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,135.48,108.8
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,106.55,84.95
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,79.83,62.72
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,75.61,59.48
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,68.43,53.56
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,59.63,46.06
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,50.67,38.21
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,39.65,28.41
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,28.54,18.13
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,14.4,0.82
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,2.64,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,5.3,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,10.24,2.94
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,15.2,7.3
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,20.94,12.27
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,26.7,17.18
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,33.24,22.73
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,39.79,28.22
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,39.81,28.12
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,39.84,28.03
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,63.45,47.68
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,88.88,68.57
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,96.65,74.57
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,104.39,80.5
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,232.18,183.97
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,350.73,276.13
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,264.6,207.8
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,172.6,134.43
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,302.8,237.45
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,416.73,323.88
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,416.68,322.2
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,415.99,320.61
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,259.14,200.8
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,109.74,82.97
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,110.99,84.14
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,112.14,85.04
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,77.37,57.15
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,42.71,29.17
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,73.56,54.05
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,103.76,78.09
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,143.53,109.53
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,180.9,138.69
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,186.49,142.98
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,191.5,146.94
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,181.01,139.24
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,170.8,131.92
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,165.22,133.9
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,160.59,130.34
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,106.64,85.46
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,46.94,34.87
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,79.32,62.81
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,108.58,87.96
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,110.32,89.87
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,111.79,91.62
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,76.06,61.05
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,36.72,26.82
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,30.93,21.87
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,25.16,16.83
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,19.79,12.03
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,14.44,7.19
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,9.86,3.02
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,5.3,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,2.64,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,2.64,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,5.3,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,10.24,2.95
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,15.2,7.31
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,21.32,12.61
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,27.46,17.84
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,25.17,15.86
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,22.89,13.86
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,23.67,14.43
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,24.46,14.99
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,119.83,94.87
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,250.9,200.57
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,194.19,153.63
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,162.74,127.34
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,99.03,75.53
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,41.6,28.5
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,312.81,247.31
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,568.74,438.21
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,549.53,420.05
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,530.18,403.56
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,342.9,263.08
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,178.27,135.41
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,240.12,182.95
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,308.72,233.96
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,297.33,224.49
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,282.77,212.98
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,242.54,182.68
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,203.78,153.32
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,238.86,179.92
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,264.87,199.19
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,318.44,236.97
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,360.28,263.83
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,235.54,173.3
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,134.08,100.02
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,190.01,142.35
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,235.66,177.37
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,143.13,112.84
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,100.15,77.94
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,112.95,88.92
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,136.21,108.54
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,137.07,109.5
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,138.02,110.61
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,131.56,105.79
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,128.9,104.13
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,104.65,84.04
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,82.81,65.77
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,77.72,61.77
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,72.58,57.57
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,62.98,49.36
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,53.17,40.74
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,41.62,30.36
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,29.92,19.54
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,15.13,3.03
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,141.78,30.47
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,279.49,218.3
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,380.34,308.11
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,494.33,401.39
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,311.75,256.83
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,93.54,72.63
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,95.56,74.3
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,98.62,76.39
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,140.97,110.98
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,183.08,144.54
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,274.48,217.15
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,344.41,270.98
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,478.92,373.07
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,611.34,468.45
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,789.41,597.64
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,939.59,697.3
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,935.28,690.11
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,927.03,682.2
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,909.18,669.21
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,887.73,653.99
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,859.62,634.38
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,828.32,612.64
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,660.2,490.56
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,487.48,362.11
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,542.38,403.92
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,578.22,429.69
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,583.1,433.59
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,562.91,417.22
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,514.58,377.19
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,461.59,332.96
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,400.67,287.15
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,364.17,263.07
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,313.21,214.84
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,245.54,152.0
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,191.45,113.49
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,138.68,86.61
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,143.12,112.75
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,190.99,152.03
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,126.66,100.06
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,64.77,49.08
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,125.18,99.74
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,168.87,136.02
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,143.68,115.79
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,119.06,95.86
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,89.42,71.16
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,59.87,46.15
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,50.99,38.75
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,42.1,31.19
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,33.62,23.79
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,25.17,16.3
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,17.89,9.81
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,10.63,3.29
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,5.3,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,12.59,0.0
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,30.21,18.62
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,77.95,59.98
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,116.89,94.08
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,156.28,127.78
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,195.12,160.2
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,143.07,115.66
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,84.05,64.88
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,92.78,71.94
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,101.56,78.89
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,163.38,129.7
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,248.21,197.58
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,412.45,327.79
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,549.49,431.51
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,484.65,377.77
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,397.69,308.6
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,422.49,326.3
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,445.76,342.12
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,442.53,337.8
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,439.01,333.49
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,461.44,348.92
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,494.93,371.82
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,515.56,386.38
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,532.11,397.77
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,559.4,417.47
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,571.48,425.6
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,585.85,436.49
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,573.46,425.42
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,521.23,383.13
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,468.25,339.23
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,413.66,292.92
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,358.69,245.51
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,300.9,208.17
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,297.61,217.49
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,177.36,130.41
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,65.0,46.49
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,95.77,74.52
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,150.21,119.46
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,158.31,126.24
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,175.21,140.34
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,108.96,86.1
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,38.37,27.06
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,50.98,38.02
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,75.6,59.23
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,91.78,73.19
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,110.16,89.01
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,98.16,79.19
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,85.74,68.86
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,72.46,57.55
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,58.82,45.65
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,45.07,33.39
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,31.04,20.63
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,18.22,6.34
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,4.72,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
