Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,46.65,16.75
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,97.34,75.7
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,148.39,122.14
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,198.08,166.18
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,244.81,206.21
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,291.55,244.92
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,192.12,159.74
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,70.32,54.21
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,515.16,425.17
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,909.56,708.25
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,939.09,720.85
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,958.45,730.65
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,975.51,737.62
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,988.81,742.12
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,992.7,741.3
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,992.66,738.2
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,985.47,730.66
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,960.82,712.01
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,865.57,648.25
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,743.47,560.41
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,620.41,470.69
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,506.37,384.84
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,578.6,440.12
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,628.16,476.77
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,591.09,448.58
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,554.91,421.35
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,587.56,446.8
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,590.25,446.53
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,413.31,313.19
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,285.39,218.61
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,338.27,256.25
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,366.51,271.96
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,331.73,243.09
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,296.79,214.95
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,256.06,182.22
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,196.5,141.0
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,185.8,150.38
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,211.76,172.03
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,200.93,163.44
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,189.72,154.61
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,180.96,147.78
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,171.88,140.66
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,115.6,93.89
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,79.32,63.34
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,75.64,60.43
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,66.3,52.54
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,62.4,49.41
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,58.45,46.15
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,52.74,41.21
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,47.01,36.07
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,39.04,28.79
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,31.07,21.21
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,19.54,8.06
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,7.87,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,8.36,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,16.77,8.3
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,29.06,19.3
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,43.79,32.35
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,59.76,46.27
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,75.28,59.56
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,82.39,65.54
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,89.82,71.67
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,100.89,80.65
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,111.91,89.47
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,65.79,50.33
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,26.82,17.2
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,21.08,12.24
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,15.34,7.31
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,43.89,31.27
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,72.68,55.15
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,67.66,50.85
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,62.66,46.61
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,47.17,33.7
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,31.7,20.79
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,100.26,77.4
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,169.41,133.19
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,178.3,140.08
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,186.87,146.79
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,163.14,127.63
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,140.04,108.97
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,212.16,166.66
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,278.72,218.74
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,264.32,207.18
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,248.75,194.93
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,227.72,178.39
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,207.36,162.36
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,219.29,171.8
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,229.81,180.1
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,233.67,182.08
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,243.32,190.05
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,213.11,176.21
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,189.31,156.68
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,161.55,133.87
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,115.6,95.13
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,146.7,122.45
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,170.33,143.34
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,159.54,134.71
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,140.59,118.94
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,131.16,111.12
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,118.26,100.14
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,105.09,88.95
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,91.57,77.23
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,76.6,63.92
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,61.26,49.98
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,46.68,36.46
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,31.82,22.47
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,18.94,8.39
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,5.51,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,11.81,1.46
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,25.1,15.37
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,47.23,34.97
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,67.61,52.95
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,94.92,77.02
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,121.95,100.4
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,260.38,219.21
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,364.2,305.27
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,386.45,320.94
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,407.14,335.4
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,523.44,427.01
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,614.57,496.33
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,812.45,647.39
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,986.14,768.01
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,884.91,692.68
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,763.44,598.46
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,680.58,533.46
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,599.04,468.66
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,528.49,413.3
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,443.22,346.42
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,541.34,421.5
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,626.62,483.94
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,341.95,268.36
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,80.12,59.46
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,245.71,191.91
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,397.45,307.96
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,439.98,339.65
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,470.23,361.36
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,452.71,346.64
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,434.51,330.72
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,386.7,293.85
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,339.94,258.91
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,252.48,193.22
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,169.19,130.61
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,193.89,142.47
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,218.54,160.38
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,197.7,161.4
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,213.47,174.79
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,191.12,156.58
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,181.91,149.3
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,172.3,141.66
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,162.07,133.48
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,123.43,101.31
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,86.06,69.67
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,99.32,81.48
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,118.32,98.22
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,104.97,87.05
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,91.26,75.39
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,77.66,63.58
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,62.27,49.9
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,47.19,36.21
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,31.91,22.14
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,18.97,8.61
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.51,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,180.69,113.72
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,349.82,288.96
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,455.31,381.9
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,565.46,473.21
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,645.88,536.87
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,726.88,597.86
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,786.68,639.4
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,845.15,678.39
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,886.8,704.29
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,925.92,727.85
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,947.27,739.51
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,972.58,754.04
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,985.83,758.69
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,995.32,760.93
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,998.16,760.58
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,997.09,757.79
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,988.43,748.63
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,962.26,727.85
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,942.24,713.32
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,918.66,696.4
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,885.27,671.83
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,848.93,645.32
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,811.85,619.3
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,772.08,589.63
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,663.33,504.34
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,554.16,419.4
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,582.75,441.66
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,582.15,439.13
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,529.13,395.76
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,476.21,352.03
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,328.0,243.14
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,250.4,191.53
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,276.58,202.4
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,290.09,200.67
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,236.38,157.94
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,173.63,116.64
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,136.97,109.59
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,132.99,106.54
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,124.63,99.8
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,151.31,122.25
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,111.63,89.18
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,106.41,84.95
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,104.07,83.25
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,101.57,81.42
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,96.18,77.14
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,90.47,72.54
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,81.91,65.57
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,75.52,60.34
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,67.5,53.52
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,59.38,46.4
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,47.91,36.1
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,36.27,25.4
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,22.4,11.27
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,7.08,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,144.75,92.43
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,282.75,228.5
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,377.45,311.58
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,476.95,393.9
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,514.69,424.17
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,551.71,452.31
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,601.33,488.95
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,649.66,523.33
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,763.71,605.3
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,867.93,676.78
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,628.39,495.62
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,320.67,252.14
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,668.83,523.88
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,950.89,721.65
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,954.99,720.74
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,946.91,713.94
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,774.48,588.13
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,565.3,429.91
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,752.83,572.03
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,883.96,666.3
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,710.07,536.9
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,519.3,392.34
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,285.42,218.37
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,58.3,40.81
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,376.19,289.9
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,632.16,473.98
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,569.81,425.71
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,515.22,384.35
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,336.58,252.6
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,192.72,144.93
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,289.98,211.6
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,366.43,253.88
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,311.19,206.14
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,256.32,160.8
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,205.34,137.87
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,236.47,177.87
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,164.56,130.19
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,91.49,70.72
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,79.32,60.85
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,102.21,80.03
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,102.26,80.27
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,102.32,80.56
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,100.12,79.15
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,97.8,77.62
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,97.48,77.62
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,98.03,78.34
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,87.98,70.19
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,77.3,61.35
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,68.16,53.64
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,58.8,45.52
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,47.67,35.62
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,36.41,25.34
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,22.53,11.58
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,8.65,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,133.07,88.75
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,237.84,193.85
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,347.11,286.95
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,440.74,363.65
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,531.36,433.62
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,636.52,509.84
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,646.89,513.51
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,664.69,522.84
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,555.42,436.67
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,441.9,346.77
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,504.38,393.27
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,590.8,452.86
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,585.98,444.3
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,554.67,419.13
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,621.87,465.55
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,661.91,491.82
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,564.67,421.62
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,492.47,368.66
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,499.7,374.59
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,505.46,378.67
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,507.81,379.68
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,508.6,379.6
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,489.09,365.84
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,461.24,346.15
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,444.7,333.81
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,428.4,321.46
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,414.86,310.94
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,401.15,300.2
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,397.45,296.56
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,392.83,291.74
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,320.7,239.09
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,250.39,188.1
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,281.67,209.88
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,288.7,212.59
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,256.34,184.25
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,226.86,162.7
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,201.63,160.12
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,214.11,170.46
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,188.55,150.24
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,175.98,140.48
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,178.51,142.94
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,177.73,142.69
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,164.79,132.54
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,151.47,122.04
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,130.26,104.9
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,112.06,90.06
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,98.14,78.75
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,84.12,67.15
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,69.73,54.98
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,55.23,42.45
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,41.0,29.9
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,26.59,17.05
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,15.64,6.49
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,4.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.36,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.79,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,4.54,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,8.34,1.23
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,13.29,5.58
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,18.26,9.92
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,24.01,14.84
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,29.77,19.68
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,371.19,304.71
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,669.58,526.44
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,772.68,593.91
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,865.4,654.09
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,895.98,671.96
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,923.47,688.34
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,938.74,697.18
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,950.48,703.78
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,954.6,706.25
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,955.05,706.46
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,824.73,615.12
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,684.15,512.08
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,681.77,509.93
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,677.19,505.35
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,767.94,572.2
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,824.64,613.35
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,603.78,451.91
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,373.46,279.26
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,505.43,378.4
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,603.91,447.44
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,545.52,403.56
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,493.75,365.28
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,464.02,342.22
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,434.04,318.41
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,410.92,295.23
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,365.69,251.12
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,310.88,204.81
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,256.58,160.33
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,202.51,120.44
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,149.74,90.92
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,142.89,112.21
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,190.57,150.99
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,182.1,144.37
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,172.96,137.32
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,138.25,109.4
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,108.92,85.61
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,106.42,84.02
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,103.74,82.24
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,98.25,77.91
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,93.76,74.41
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,87.43,69.43
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,80.95,64.21
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,71.58,56.35
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,61.99,48.09
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,50.3,37.76
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,38.41,27.0
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,24.28,13.39
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,10.23,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,5.11,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,3.93,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,15.26,5.43
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,28.86,18.12
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,49.36,35.73
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,68.42,52.0
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,93.66,73.49
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,118.64,94.37
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,123.48,97.7
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,128.53,101.08
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,137.71,107.97
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,147.07,114.88
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,177.18,138.86
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,206.9,162.17
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,274.51,214.56
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,319.88,248.63
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,560.33,433.89
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,768.16,584.27
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,703.85,534.46
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,661.02,501.1
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,632.68,479.0
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,586.75,444.5
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,575.88,435.96
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,564.04,426.56
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,611.07,461.28
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,637.76,480.38
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,605.89,455.69
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,573.87,431.12
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,513.18,385.4
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,461.81,346.64
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,442.52,331.49
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,422.0,314.91
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,349.94,261.74
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,299.01,225.19
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,297.68,223.27
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,293.02,218.62
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,266.08,196.41
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,247.28,182.95
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,202.74,161.91
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,192.57,154.1
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,186.31,149.32
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,179.62,144.19
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,167.56,134.43
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,154.54,123.88
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,146.96,118.25
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,139.13,112.36
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,112.95,90.8
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,90.76,72.39
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,82.79,65.99
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,76.81,61.16
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,67.71,53.37
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,58.38,45.19
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,48.21,36.16
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,37.96,26.8
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,25.33,14.48
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,12.76,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,6.69,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,10.23,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,195.6,140.72
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,329.28,265.35
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,422.59,343.38
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,520.64,420.62
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,306.68,252.27
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,62.37,46.57
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,453.22,369.79
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,796.65,616.14
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,505.27,398.55
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,130.78,100.41
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,141.08,108.99
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,151.44,116.65
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,193.96,149.7
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,236.01,181.56
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,228.44,174.89
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,221.5,168.96
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,200.63,152.3
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,180.89,136.62
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,276.9,209.19
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,357.28,267.19
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,487.86,360.41
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,590.7,429.28
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,705.73,509.31
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,760.37,546.19
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,717.91,513.9
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,673.32,480.97
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,625.66,448.01
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,576.54,412.66
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,523.96,373.41
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,471.41,332.7
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,418.49,290.19
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,362.9,244.58
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,307.01,198.35
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,251.5,153.54
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,196.15,113.0
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,141.93,82.44
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,98.51,75.58
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,98.68,75.96
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,98.34,76.01
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,97.9,76.0
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,97.23,75.67
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,88.77,68.89
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,89.76,70.1
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,91.02,71.54
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,102.42,81.37
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,123.61,99.4
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,109.09,87.65
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,94.29,75.52
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,79.46,63.09
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,64.41,50.19
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,49.7,37.29
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,34.79,24.02
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,21.59,11.65
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.18,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.36,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,9.11,1.16
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,15.98,7.52
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,25.57,15.83
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,35.18,24.13
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,46.18,33.49
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,58.27,43.63
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,76.67,58.9
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,94.89,73.8
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,95.26,73.68
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,96.2,74.03
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,70.53,52.75
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,48.42,34.43
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,82.89,62.52
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,119.61,92.02
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,197.75,154.62
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,298.73,233.24
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,506.6,394.08
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,703.43,536.92
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,751.26,568.82
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,777.54,586.45
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,697.41,525.72
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,635.66,478.16
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,578.65,435.06
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,536.48,402.37
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,585.28,437.58
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,617.1,458.72
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,594.15,440.5
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,567.71,419.51
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,518.09,380.75
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,470.4,343.13
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,429.01,309.93
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,386.95,275.53
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,344.83,244.37
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,302.66,215.07
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,225.01,145.6
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,146.28,84.5
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,101.24,78.5
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,92.34,71.4
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,91.69,71.03
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,90.92,70.57
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,90.18,70.16
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,89.36,69.7
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,87.39,68.42
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,78.69,61.46
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,76.46,59.81
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,74.19,58.1
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,69.99,54.82
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,65.69,51.38
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,59.67,46.35
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,53.54,41.04
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,45.44,33.89
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,35.11,24.56
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,23.98,13.89
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,12.93,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
