Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,5.51,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,85.43,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,273.58,207.27
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,405.97,330.25
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,504.59,411.33
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,606.91,489.72
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,680.42,542.13
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,754.22,591.5
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,809.65,626.77
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,863.63,659.79
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,897.61,678.01
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,936.0,698.91
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,962.16,718.91
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,984.96,735.98
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,999.56,746.99
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,996.91,746.13
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,996.79,744.84
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,992.95,741.09
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,984.09,734.46
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,971.47,725.31
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,950.66,711.35
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,926.27,695.01
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,895.81,674.74
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,862.13,652.11
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,823.77,625.57
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,782.65,596.35
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,737.68,561.34
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,690.61,524.32
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,640.64,485.13
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,589.19,443.74
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,535.73,398.99
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,481.78,352.81
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,426.03,304.75
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,369.99,255.69
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,234.69,161.64
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,204.65,154.48
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,220.93,166.53
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,240.45,181.81
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,215.5,172.23
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,216.82,173.65
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,168.75,135.12
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,126.57,100.88
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,146.61,117.85
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,176.36,142.79
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,123.92,99.73
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,66.94,51.95
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,72.45,56.91
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,93.73,75.37
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,85.33,68.67
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,79.07,63.7
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,69.16,55.24
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,58.92,46.27
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,49.0,37.43
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,39.0,28.25
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,26.39,16.16
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,13.68,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,7.08,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,47.76,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,134.39,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,289.44,227.48
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,423.55,355.21
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,521.51,440.19
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,622.64,523.53
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,694.94,580.81
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,767.29,635.76
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,822.63,674.63
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,876.39,711.06
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,912.59,733.69
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,938.66,748.73
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,965.32,763.68
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,988.57,776.08
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,1000.74,780.73
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,1009.16,782.99
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,1011.96,782.55
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,1010.85,779.64
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,988.72,761.52
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,977.45,751.29
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,958.22,735.67
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,935.35,717.77
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,907.56,697.0
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,876.33,673.91
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,839.84,648.07
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,800.37,618.96
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,756.61,584.63
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,710.39,547.83
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,660.29,508.24
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,608.56,466.28
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,554.56,420.52
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,499.43,372.7
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,442.51,322.96
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,385.12,271.94
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,326.37,219.8
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,267.68,169.28
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,209.09,123.67
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,151.29,88.97
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,100.66,80.32
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,100.59,80.47
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,99.27,79.54
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,88.6,70.65
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,88.81,71.03
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,89.05,71.45
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,86.97,70.04
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,84.79,68.53
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,76.54,61.61
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,74.79,60.31
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,70.52,56.88
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,66.16,53.3
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,61.09,48.97
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,56.02,44.48
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,47.56,36.84
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,39.03,28.86
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,25.54,15.94
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,14.46,0.0
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,7.47,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,33.94,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,105.78,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,243.1,190.94
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,359.08,300.15
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,451.96,379.87
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,549.29,459.09
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,484.41,406.56
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,388.51,326.66
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,609.79,504.94
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,827.43,663.39
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,871.12,689.09
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,912.33,714.31
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,787.15,621.33
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,642.24,509.06
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,760.14,595.08
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,859.93,662.54
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,768.26,589.24
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,663.23,508.45
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,846.09,640.04
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,965.97,713.92
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,946.72,695.02
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,923.87,675.78
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,894.46,652.24
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,861.82,626.97
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,824.49,602.88
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,784.38,575.95
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,739.69,544.28
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,692.97,510.45
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,643.74,474.83
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,593.06,436.87
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,539.97,395.46
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,486.14,351.93
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,430.97,306.29
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,375.5,259.23
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,323.49,220.22
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,298.2,204.71
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,222.33,140.59
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,151.59,89.0
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,102.09,80.67
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,92.5,72.91
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,92.15,72.81
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,91.71,72.63
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,91.85,72.95
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,92.01,73.31
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,83.13,65.99
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,81.31,64.68
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,80.05,63.83
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,78.86,63.05
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,74.57,59.67
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,70.17,56.12
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,65.03,51.81
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,57.04,44.84
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,47.75,36.5
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,38.41,27.88
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,28.01,17.77
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,17.59,0.0
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,9.44,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.39,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.75,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,3.78,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,6.82,0.1
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,11.0,3.79
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,15.2,7.5
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,20.18,11.8
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,25.17,16.04
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,22.12,13.37
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,19.07,10.71
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,35.6,24.72
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,52.22,38.65
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,69.31,55.39
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,87.71,67.94
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,125.92,99.15
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,164.48,130.05
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,199.52,157.94
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,234.04,185.02
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,262.88,206.93
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,311.17,243.49
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,338.03,262.98
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,363.33,281.04
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,402.93,309.84
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,439.38,335.6
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,503.01,382.3
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,546.42,413.19
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,523.53,394.77
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,500.6,376.82
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,447.6,337.72
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,401.9,303.93
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,318.98,242.61
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,248.6,189.92
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,211.01,161.32
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,174.37,133.1
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,174.47,133.28
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,174.43,133.33
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,210.68,160.43
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,244.18,185.82
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,185.22,149.03
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,137.37,110.12
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,152.18,122.71
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,166.14,134.45
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,165.68,134.36
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,164.96,134.13
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,150.27,122.32
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,151.5,123.78
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,138.33,113.15
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,124.82,102.16
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,111.35,91.2
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,97.51,79.71
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,83.24,67.49
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,68.63,54.73
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,54.23,41.99
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,39.54,28.76
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,26.19,16.32
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,12.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.29,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,34.33,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,94.81,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,241.33,188.12
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,356.46,294.02
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,447.76,372.31
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,550.02,455.91
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,318.44,268.96
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,35.93,25.13
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,42.49,30.78
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,49.07,36.26
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,92.71,72.82
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,140.16,111.69
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,154.8,128.38
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,169.36,134.3
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,186.16,147.17
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,202.72,159.68
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,190.34,149.26
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,178.79,139.62
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,177.62,138.18
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,176.57,136.84
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,196.22,152.04
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,215.4,166.69
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,224.12,172.78
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,232.53,178.61
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,196.28,150.38
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,161.21,123.03
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,177.59,135.51
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,193.41,147.28
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,260.81,198.46
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,319.98,242.03
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,336.81,253.36
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,350.18,262.04
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,333.45,249.2
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,316.72,236.41
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,285.3,213.52
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,257.09,193.25
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,243.92,183.56
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,230.67,174.18
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,200.86,160.25
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,192.35,153.85
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,185.2,148.75
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,177.94,143.52
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,145.55,117.27
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,111.64,89.41
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,102.73,82.43
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,93.76,75.26
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,85.39,68.39
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,76.98,61.41
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,67.12,53.2
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,57.19,44.79
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,47.53,36.39
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,37.49,27.51
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,28.25,19.28
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,19.04,10.97
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,11.78,4.27
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,4.54,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.36,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,21.98,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,67.23,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,178.44,140.31
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,275.58,229.24
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,143.85,120.79
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,9.87,2.89
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,12.92,5.56
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,15.99,8.18
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,41.72,30.27
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,68.66,53.08
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,60.71,46.03
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,53.77,39.93
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,66.59,53.0
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,80.05,61.56
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,51.18,37.34
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,23.04,13.73
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,59.03,43.7
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,96.29,74.23
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,97.45,74.83
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,98.62,75.49
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,102.19,78.27
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,105.72,81.01
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,108.47,83.17
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,111.1,85.25
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,162.16,126.23
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,212.06,165.53
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,212.25,165.09
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,212.37,164.77
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,216.77,168.14
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,220.89,171.27
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,227.25,176.15
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,233.18,180.71
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,230.98,178.95
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,228.63,177.11
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,243.13,188.23
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,240.41,185.84
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,225.52,174.79
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,196.7,152.9
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,203.11,166.06
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,195.13,159.78
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,177.0,145.05
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,140.6,114.88
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,114.84,93.41
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,88.19,70.91
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,120.5,99.1
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,142.22,118.2
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,119.86,99.33
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,89.18,73.04
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,77.73,63.41
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,66.19,53.51
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,55.24,43.87
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,44.22,34.01
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,33.66,24.47
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,22.89,14.63
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,14.46,6.73
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,6.06,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.15,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.33,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,8.36,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,24.8,14.43
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,43.33,31.03
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,73.06,57.43
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,115.43,94.4
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,144.25,119.05
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,172.66,142.79
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,105.87,85.62
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,46.76,34.39
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,40.61,29.0
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,34.47,23.64
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,176.99,143.39
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,330.07,265.72
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,271.37,216.69
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,197.87,156.38
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,223.54,176.72
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,248.68,196.24
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,245.44,192.77
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,242.48,189.68
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,229.48,179.12
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,217.06,169.08
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,263.61,205.31
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,322.17,250.02
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,334.33,258.76
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,345.17,266.62
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,260.24,201.36
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,177.44,136.85
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,166.73,128.51
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,156.27,120.2
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,232.27,179.61
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,300.66,231.59
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,268.68,207.18
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,249.0,192.56
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,250.94,193.69
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,260.05,200.28
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,204.5,157.88
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,160.64,124.44
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,149.66,121.65
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,140.06,113.87
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,139.07,113.28
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,137.98,112.62
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,114.5,93.04
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,90.32,72.69
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,79.47,63.62
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,68.5,54.35
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,76.06,61.14
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,83.17,67.54
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,72.67,58.71
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,62.1,49.69
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,51.8,40.64
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,41.36,31.32
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,31.34,22.25
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,21.35,13.14
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,13.31,5.69
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.3,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.75,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,9.83,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,29.81,1.76
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,244.25,193.0
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,419.47,342.77
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,509.48,417.27
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,602.48,490.69
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,389.23,322.54
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,92.36,72.39
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,102.89,81.35
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,113.51,89.7
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,140.5,111.42
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,167.25,132.44
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,196.75,155.48
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,225.81,177.76
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,348.24,273.28
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,470.6,364.22
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,472.84,362.76
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,451.09,344.88
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,496.07,376.2
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,516.1,388.93
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,622.77,466.32
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,701.79,521.73
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,651.05,483.37
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,589.06,438.29
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,602.48,447.99
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,600.04,446.02
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,589.86,437.82
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,576.53,427.16
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,550.13,407.49
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,522.15,386.27
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,508.67,374.91
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,480.84,349.1
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,410.93,296.54
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,378.36,275.26
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,341.44,246.63
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,306.81,220.22
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,262.35,191.74
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,232.91,175.1
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,143.46,113.19
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,44.75,32.0
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,61.38,46.18
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,77.7,60.08
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,132.93,106.27
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,181.56,146.56
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,104.72,83.18
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,7.64,0.92
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,11.06,3.93
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,14.49,6.93
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,12.57,5.32
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,10.65,3.69
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,30.92,21.48
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,54.71,42.14
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,47.14,35.5
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,39.5,28.58
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,27.4,17.45
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,17.45,4.72
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,7.08,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,14.69,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,97.66,74.69
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,159.61,130.86
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,208.59,174.27
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,257.24,216.42
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,300.68,252.58
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,343.87,287.46
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,418.99,347.29
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,471.88,388.41
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,343.99,281.98
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,193.96,155.87
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,340.58,275.91
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,489.84,392.15
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,762.22,602.21
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,985.39,758.03
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,988.12,756.4
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,987.1,754.09
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,964.7,735.83
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,952.97,725.31
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,861.96,659.04
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,743.49,568.66
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,818.06,625.79
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,853.39,651.28
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,818.17,625.61
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,780.12,597.07
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,655.68,499.37
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,525.98,398.46
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,581.17,441.53
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,594.65,449.8
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,542.57,406.74
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,493.1,364.84
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,438.15,317.81
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,383.1,269.9
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,328.2,222.24
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,274.54,176.82
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,235.26,155.78
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,239.98,172.88
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,222.51,178.79
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,215.85,173.75
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,154.34,123.99
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,110.37,87.96
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,135.14,108.99
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,164.18,133.48
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,155.69,126.97
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,146.85,120.2
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,132.45,108.43
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,117.07,95.73
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,109.3,89.56
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,101.3,83.08
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,87.74,71.6
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,73.74,59.48
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,59.8,47.23
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,45.53,34.37
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,31.7,21.53
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,17.44,5.51
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,9.05,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,48.56,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,145.24,50.53
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,268.16,216.06
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,379.31,316.49
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,467.02,391.19
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,564.99,470.57
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,536.08,447.62
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,507.53,422.94
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,655.97,538.97
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,821.62,659.74
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,865.25,687.56
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,906.5,714.15
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,775.54,616.27
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,624.34,497.66
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,386.88,311.75
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,147.08,115.12
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,227.53,180.41
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,332.0,262.23
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,218.84,171.93
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,107.55,82.04
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,170.42,132.66
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,233.04,181.93
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,237.37,184.58
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,241.51,187.23
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,442.47,343.52
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,609.74,466.38
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,440.56,338.24
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,285.72,219.2
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,305.31,234.43
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,319.78,245.13
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,213.41,163.59
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,105.77,79.41
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,264.01,199.61
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,382.56,281.21
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,329.42,230.16
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,270.78,172.92
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,215.66,129.43
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,161.41,94.73
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,98.74,77.96
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,94.42,74.56
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,94.26,74.74
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,94.01,74.86
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,126.93,102.87
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,178.71,146.47
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,154.55,126.56
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,137.57,112.69
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,127.0,104.14
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,117.8,96.65
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,104.25,85.5
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,90.61,74.1
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,70.42,56.61
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,55.56,43.57
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,48.39,37.17
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,41.17,30.47
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,28.59,18.85
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.27,6.57
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,9.44,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
