Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,68.34,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,187.26,75.45
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,319.77,256.39
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,440.11,361.61
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,529.08,435.01
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,620.83,506.45
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,690.88,558.01
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,761.05,607.17
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,814.12,642.14
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,865.69,674.98
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,897.99,693.54
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,934.39,714.69
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,959.51,727.22
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,981.36,737.5
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,994.51,741.97
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,1004.03,744.21
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,991.47,733.57
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,989.04,730.01
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,979.4,720.42
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,966.09,708.72
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,946.33,694.39
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,923.06,677.96
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,895.03,657.26
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,863.71,634.56
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,827.24,609.76
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,787.95,582.45
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,744.27,549.93
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,698.41,515.3
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,650.03,479.09
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,600.09,440.71
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,547.78,398.67
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,494.33,354.64
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,438.93,308.73
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,383.08,261.45
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,326.42,213.3
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,269.91,166.19
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,213.23,122.47
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,157.27,87.38
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,102.15,78.8
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,94.77,73.01
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,93.66,72.42
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,92.38,71.68
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,90.81,70.57
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,80.45,62.16
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,78.49,60.73
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,76.41,59.2
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,73.75,57.17
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,71.0,55.06
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,62.49,48.12
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,59.26,45.61
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,54.73,41.89
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,50.18,38.03
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,43.86,32.55
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,37.55,26.84
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,28.56,18.55
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,19.59,7.78
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,9.44,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,69.44,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,194.36,84.48
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,320.88,252.21
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,440.01,352.18
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,529.37,423.72
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,621.58,493.62
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,689.21,541.11
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,756.83,586.26
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,809.3,618.92
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,860.26,649.46
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,891.25,665.51
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,926.68,684.33
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,952.38,698.71
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,974.82,711.06
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,987.91,716.97
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,997.41,720.67
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,984.72,711.62
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,982.39,709.57
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,972.98,701.65
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,959.9,691.63
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,940.79,679.24
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,918.18,664.71
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,890.4,645.58
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,859.37,624.39
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,822.84,600.74
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,783.56,574.32
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,740.35,543.03
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,695.03,509.52
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,646.96,473.64
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,597.46,435.73
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,544.86,394.7
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,491.89,352.16
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,437.85,307.39
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,383.59,261.59
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,328.58,215.13
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,274.06,170.02
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,219.47,128.43
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,165.78,94.88
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,103.3,69.22
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,95.75,73.5
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,107.37,83.16
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,129.52,101.39
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,108.62,84.55
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,93.87,72.69
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,84.92,65.53
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,83.23,64.36
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,80.93,62.68
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,78.57,60.93
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,74.65,57.97
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,70.64,54.87
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,65.56,50.76
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,60.43,46.48
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,49.78,37.34
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,41.52,30.0
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,30.59,20.06
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,19.66,8.09
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,10.23,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,7.08,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,13.75,1.03
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,73.99,55.0
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,142.31,114.03
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,191.28,156.36
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,239.85,197.42
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,287.51,236.38
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,335.88,274.68
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,452.35,365.65
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,548.95,437.95
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,346.74,277.33
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,129.65,99.47
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,463.27,365.96
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,762.73,582.2
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,694.44,527.54
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,649.76,491.75
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,703.8,529.5
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,777.67,578.64
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,783.55,579.87
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,786.42,579.66
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,673.2,497.85
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,565.72,419.1
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,726.8,537.33
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,832.96,611.82
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,798.62,586.39
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,761.56,559.92
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,681.83,500.44
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,606.45,444.22
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,601.51,441.8
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,582.81,427.1
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,532.26,387.42
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,481.72,346.85
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,430.08,304.33
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,378.46,260.99
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,325.68,225.31
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,319.33,228.54
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,259.36,187.91
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,226.48,167.93
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,146.27,105.14
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,106.37,81.82
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,106.48,82.3
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,106.46,82.65
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,104.84,81.53
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,102.98,80.24
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,101.34,79.13
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,99.56,77.91
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,95.59,74.88
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,91.37,71.63
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,84.55,66.29
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,78.99,61.93
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,71.25,55.6
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,63.32,48.94
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,54.02,40.89
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,44.6,32.51
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,32.51,21.62
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,20.31,8.86
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,10.62,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,47.44,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,147.03,71.04
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,256.65,202.01
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,357.13,289.82
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,440.24,358.77
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,526.97,427.24
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,592.79,476.83
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,669.12,532.22
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,724.53,570.81
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,778.56,607.4
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,819.6,633.08
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,858.3,656.7
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,886.84,672.59
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,912.43,686.38
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,929.48,694.36
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,943.19,700.22
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,939.6,693.86
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,941.06,691.14
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,935.38,684.31
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,926.06,675.35
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,909.83,663.4
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,890.09,649.35
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,863.47,630.91
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,833.72,610.51
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,799.69,586.86
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,762.88,560.69
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,721.22,529.62
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,677.58,496.72
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,631.07,462.15
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,583.26,425.75
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,533.07,386.62
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,482.42,346.07
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,420.07,298.82
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,379.28,269.49
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,330.77,225.55
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,274.0,173.13
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,222.08,133.22
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,171.24,100.68
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,121.67,82.17
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,103.21,79.19
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,103.42,79.72
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,103.51,80.16
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,133.36,104.72
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,167.05,132.23
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,131.12,103.34
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,98.45,76.87
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,94.74,74.12
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,90.8,71.11
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,86.44,67.84
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,79.14,62.03
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,71.39,55.71
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,63.46,49.06
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,54.46,41.28
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,45.37,33.19
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,33.28,22.31
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,21.07,9.73
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,71.68,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,199.81,103.99
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,325.2,257.46
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,443.75,358.16
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,532.73,429.02
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,624.31,497.51
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,694.8,546.45
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,765.33,592.79
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,817.48,623.34
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,868.08,651.22
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,900.04,665.4
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,936.5,681.85
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,840.68,616.29
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,720.0,531.24
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,874.12,635.0
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,1003.48,710.64
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,990.33,701.15
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,987.57,700.31
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,923.01,660.39
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,824.52,593.82
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,894.52,644.21
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,925.13,662.88
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,858.66,616.82
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,768.65,552.56
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,711.84,514.02
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,650.44,471.67
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,637.37,462.67
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,615.72,447.18
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,588.09,426.9
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,558.64,404.9
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,495.89,358.91
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,437.66,316.56
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,418.47,297.08
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,387.03,262.98
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,330.84,215.59
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,274.68,169.04
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,218.68,126.05
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,163.46,90.81
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,130.57,89.59
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,167.61,131.46
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,123.75,96.28
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,93.63,72.02
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,82.39,63.0
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,80.77,61.86
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,88.05,68.24
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,103.5,81.43
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,85.39,66.74
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,71.5,55.43
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,62.99,48.52
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,59.81,46.06
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,55.0,42.03
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,50.12,37.84
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,44.21,32.68
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,38.31,27.34
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,29.79,19.52
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,21.26,10.22
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,10.23,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.18,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.27,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,5.68,0.0
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,9.1,1.94
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,13.29,5.58
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,17.5,9.21
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,22.1,13.09
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,26.71,16.92
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,54.87,40.45
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,87.06,66.98
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,94.1,72.33
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,101.2,77.71
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,148.01,115.35
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,195.16,152.41
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,284.84,222.42
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,353.27,274.24
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,473.96,365.98
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,566.66,434.54
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,374.41,288.77
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,164.64,124.92
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,224.33,171.43
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,283.23,216.14
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,275.75,209.57
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,268.55,203.46
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,249.15,188.54
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,230.39,174.13
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,326.27,246.66
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,407.96,306.54
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,414.52,310.65
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,418.56,313.01
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,443.86,330.62
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,452.79,334.66
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,314.81,234.18
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,200.13,150.79
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,232.77,175.42
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,265.93,199.8
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,237.77,178.88
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,211.71,159.85
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,207.16,157.39
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,188.92,150.47
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,193.95,155.2
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,210.87,169.59
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,135.38,108.12
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,41.5,29.73
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,91.33,72.1
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,134.7,108.73
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,132.04,106.81
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,130.47,105.87
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,117.03,95.05
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,103.17,83.71
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,89.14,71.85
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,74.75,59.45
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,60.78,47.3
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,46.55,34.67
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,33.22,22.62
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,19.74,9.39
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,10.23,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,70.52,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,197.9,110.43
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,321.95,256.28
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,439.6,356.85
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,524.02,426.82
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,610.98,495.55
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,572.48,465.32
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,537.12,436.31
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,405.38,328.93
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,244.89,196.24
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,275.01,219.61
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,304.43,241.45
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,415.37,326.87
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,501.23,390.37
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,622.23,478.4
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,716.36,544.13
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,774.89,583.25
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,807.34,604.65
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,692.47,519.08
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,581.28,435.65
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,439.83,332.06
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,272.95,206.2
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,254.46,192.1
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,236.71,178.13
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,411.55,309.59
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,548.73,407.54
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,571.38,422.25
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,580.53,427.56
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,595.12,439.22
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,585.58,431.15
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,511.25,373.95
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,459.7,335.18
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,421.83,302.32
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,379.67,261.85
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,327.29,217.21
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,269.88,169.64
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,216.28,127.74
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,163.68,93.14
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,111.15,71.51
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,96.21,73.86
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,95.98,74.0
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,95.62,74.04
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,94.47,73.29
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,93.16,72.42
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,85.88,66.59
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,86.0,66.93
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,93.09,73.1
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,98.64,78.01
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,90.19,71.3
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,81.36,64.18
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,68.3,53.31
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,56.07,42.94
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,49.35,37.11
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,42.58,31.02
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,30.89,20.51
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,21.32,10.71
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,59.32,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,174.51,98.7
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,286.73,226.28
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,394.68,317.59
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,486.13,391.49
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,575.89,460.54
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,477.34,383.82
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,332.27,267.85
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,391.45,314.11
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,474.25,375.2
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,686.67,533.32
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,891.5,670.91
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,910.48,678.45
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,933.55,690.68
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,947.16,696.65
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,957.33,700.56
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,960.24,700.73
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,959.54,698.79
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,951.33,690.85
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,939.52,680.84
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,780.16,570.67
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,590.11,433.52
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,631.3,463.1
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,651.01,476.09
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,637.89,465.87
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,622.68,454.43
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,667.04,487.73
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,676.49,494.89
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,467.14,344.14
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,283.37,208.8
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,382.59,281.2
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,465.14,336.09
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,424.93,301.51
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,380.2,260.25
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,326.54,215.39
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,273.34,171.49
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,219.97,130.11
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,167.63,95.74
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,116.33,74.54
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,101.2,77.55
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,101.19,77.74
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,101.08,77.83
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,92.56,71.07
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,92.1,70.91
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,90.56,70.01
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,88.91,69.02
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,86.94,67.63
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,84.93,66.19
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,80.67,62.99
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,76.27,59.59
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,68.72,53.32
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,62.93,48.41
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,54.25,41.05
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,45.48,33.37
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,34.4,23.39
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,23.26,12.32
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,12.2,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,47.03,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,132.83,75.55
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,258.41,203.38
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,361.57,291.6
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,444.47,358.9
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,530.88,425.42
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,610.83,484.11
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,685.03,536.06
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,739.58,572.11
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,792.76,606.19
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,833.24,630.68
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,871.4,653.22
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,898.54,669.38
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,922.72,683.65
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,779.06,582.28
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,618.07,463.53
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,797.29,593.69
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,948.12,692.02
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,947.09,687.09
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,928.2,672.47
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,910.82,659.92
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,890.04,645.28
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,863.75,626.47
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,834.33,605.75
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,799.92,582.51
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,762.83,556.7
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,722.18,527.72
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,679.4,496.65
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,633.23,462.13
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,585.71,425.79
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,499.08,360.66
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,439.54,317.05
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,421.9,299.0
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,380.9,259.03
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,327.88,214.5
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,275.01,170.75
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,222.02,129.92
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,169.79,95.92
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,117.97,74.62
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,90.26,68.63
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,89.77,68.42
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,89.15,68.08
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,88.01,67.33
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,86.74,66.48
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,85.19,65.56
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,83.54,64.55
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,74.37,57.13
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,71.52,54.97
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,68.39,52.65
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,65.2,50.22
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,60.36,46.22
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,55.43,42.03
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,48.67,36.3
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.85,30.29
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,32.74,22.03
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.13,11.61
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.08,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,64.87,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,187.99,110.17
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,298.55,233.83
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,406.12,323.24
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,495.9,393.06
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,583.5,457.24
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,353.49,283.11
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,91.24,69.15
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,110.36,85.01
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,129.26,99.65
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,174.29,135.08
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,241.21,185.99
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,402.63,307.21
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,539.1,402.41
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,771.75,560.79
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,955.34,670.88
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,785.58,559.01
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,570.64,412.41
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,782.58,560.82
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,923.76,647.71
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,802.93,567.04
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,652.63,464.44
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,767.37,547.39
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,829.01,589.63
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,730.43,520.43
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,615.96,440.26
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,662.75,476.02
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,674.46,485.02
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,628.94,451.65
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,582.13,417.02
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,532.07,379.42
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,484.15,342.08
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,431.78,300.22
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,379.24,257.25
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,333.73,226.83
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,316.95,221.48
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,286.18,202.71
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,267.51,194.09
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,205.32,148.06
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,166.38,129.33
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,184.42,143.97
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,201.29,157.47
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,190.2,149.0
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,165.44,129.74
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,121.43,94.91
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,60.76,45.47
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,33.31,22.65
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,6.1,0.0
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,5.33,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
