Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,48.85,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,154.37,91.12
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,255.97,201.33
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,352.27,283.72
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,432.67,349.2
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,516.41,413.59
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,582.45,462.0
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,649.33,509.02
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,714.06,552.21
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,768.08,586.38
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,809.88,611.83
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,849.4,635.35
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,878.17,651.36
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,904.04,665.43
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,920.93,673.61
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,934.52,679.8
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,939.57,681.94
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,932.92,676.79
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,933.62,675.31
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,930.04,671.12
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,913.13,659.85
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,879.07,637.62
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,853.74,619.94
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,825.31,600.17
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,725.47,527.63
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,608.35,442.0
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,581.96,423.64
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,555.0,404.11
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,508.14,370.26
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,466.24,339.91
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,488.89,355.52
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,485.0,347.74
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,420.32,299.6
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,379.01,271.97
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,351.09,249.16
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,320.65,224.23
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,290.63,205.7
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,256.82,185.81
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,234.29,171.14
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,203.84,158.86
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,186.16,145.28
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,155.2,120.98
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,166.68,130.53
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,167.27,131.32
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,162.77,128.33
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,154.97,122.66
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,128.37,101.36
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,103.4,81.16
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,91.42,71.66
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,79.35,61.9
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,69.54,53.77
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,64.1,49.2
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.5,41.87
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,46.8,34.23
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,35.44,24.13
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,24.08,13.28
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,12.24,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,38.43,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,114.6,66.85
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,209.16,163.4
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,318.0,254.14
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,397.29,318.53
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,479.75,382.47
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,549.84,433.38
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,621.09,482.63
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,675.38,519.06
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,729.04,554.17
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,785.42,590.24
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,829.39,617.2
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,859.69,633.47
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,887.12,647.8
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,907.38,658.18
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,924.33,666.55
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,929.5,667.31
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,931.23,666.14
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,832.3,597.98
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,721.02,519.52
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,758.92,544.59
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,775.54,554.22
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,820.19,585.43
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,828.26,590.66
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,794.76,569.34
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,758.55,545.81
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,719.1,517.79
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,677.42,487.65
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,631.99,455.08
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,585.16,420.5
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,478.81,343.96
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,400.8,289.39
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,402.35,285.41
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,382.52,259.86
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,329.8,215.58
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,277.06,171.9
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,242.12,156.52
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,266.99,189.08
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,163.5,111.6
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,98.14,74.37
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,87.26,65.83
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,86.83,65.65
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,87.0,65.95
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,87.15,66.27
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,85.31,65.1
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,83.34,63.84
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,75.94,57.94
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,75.02,57.4
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,71.38,54.68
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,67.63,51.83
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,63.55,48.61
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,59.47,45.28
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,52.54,39.37
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,43.19,31.19
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,33.67,22.67
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,24.18,13.46
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,12.17,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,3.54,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,6.82,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,14.46,5.94
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,22.11,12.54
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,31.72,20.72
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,41.35,28.86
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,53.12,38.65
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,65.14,48.52
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,125.57,98.69
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,207.6,164.98
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,157.95,123.63
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,130.4,100.22
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,145.24,111.87
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,160.0,123.31
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,380.18,296.96
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,558.62,429.86
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,551.97,422.19
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,544.24,414.75
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,548.47,415.92
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,551.45,416.19
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,639.26,480.44
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,700.66,524.5
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,503.81,380.19
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,321.76,242.31
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,263.34,198.69
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,220.33,165.98
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,300.69,226.43
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,368.91,276.27
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,305.77,229.05
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,247.83,185.63
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,340.9,255.13
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,418.91,310.85
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,400.05,295.32
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,379.73,278.63
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,348.48,251.38
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,321.12,225.92
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,243.44,158.23
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,167.38,95.43
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,115.58,71.49
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,93.53,72.02
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,127.5,100.07
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,181.14,143.92
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,132.36,104.42
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,95.35,74.22
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,123.91,98.35
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,152.17,122.23
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,133.41,107.02
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,118.28,94.77
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,105.38,84.43
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,92.4,73.85
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,79.35,62.89
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,66.23,51.69
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,52.73,39.96
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,39.11,27.98
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,27.39,17.54
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,15.24,6.51
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,7.6,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,65.12,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,189.01,116.0
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,284.47,224.65
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,376.84,304.3
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,451.94,366.07
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,538.75,433.95
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,598.95,477.98
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,658.97,519.99
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,732.94,570.89
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,806.06,619.15
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,843.44,641.4
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,878.48,661.96
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,898.17,672.6
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,921.96,686.11
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,857.89,640.16
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,770.33,575.06
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,719.56,538.83
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,691.26,516.91
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,706.2,525.88
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,718.54,532.63
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,699.87,517.82
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,679.88,502.47
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,656.84,485.63
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,632.98,468.21
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,608.61,450.6
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,576.22,427.39
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,577.51,427.46
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,568.24,419.74
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,491.74,363.98
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,427.59,317.15
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,412.48,306.0
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,399.08,295.57
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,385.68,284.73
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,370.3,272.01
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,337.75,247.72
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,308.04,225.88
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,287.27,211.75
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,256.71,190.91
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,229.83,172.63
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,209.89,166.23
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,195.61,155.45
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,194.29,155.04
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,175.95,140.55
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,170.9,136.85
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,158.51,127.37
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,134.32,108.01
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,129.57,104.47
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,124.64,100.72
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,111.16,89.68
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,97.58,78.45
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,83.89,66.97
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,70.14,55.23
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,56.04,43.08
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,41.81,30.6
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,29.47,19.53
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,16.78,7.92
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,8.36,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,86.23,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,236.89,149.03
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,353.25,280.9
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,468.93,378.47
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,553.84,446.58
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,641.26,512.92
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,705.27,558.62
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,769.15,602.11
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,819.94,635.89
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,863.08,663.5
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,899.45,686.38
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,933.17,707.14
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,958.22,720.54
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,980.06,731.79
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,992.77,736.04
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,988.22,729.07
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,988.64,727.29
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,985.49,723.28
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,976.26,714.1
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,963.42,702.81
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,943.71,689.04
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,920.57,673.18
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,891.07,651.91
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,858.52,628.75
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,822.65,604.94
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,784.07,578.88
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,740.55,546.71
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,695.13,512.58
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,619.32,454.72
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,546.96,400.18
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,530.19,387.26
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,497.65,359.27
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,445.35,315.62
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,392.58,270.73
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,337.22,230.2
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,311.87,215.79
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,245.97,156.56
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,177.65,99.63
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,123.63,74.58
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,97.22,74.1
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,134.56,104.74
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,205.78,162.43
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,135.93,106.41
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,83.37,63.72
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,81.64,62.66
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,79.8,61.47
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,76.77,59.15
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,73.57,56.69
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,64.68,49.5
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,61.25,46.85
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,56.56,43.07
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,51.77,39.09
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,46.27,34.43
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,40.78,29.58
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,32.66,22.19
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,24.55,14.26
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,12.08,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,91.4,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,247.93,158.11
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,364.81,292.31
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,481.01,391.25
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,567.1,461.49
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,655.63,530.17
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,721.98,578.07
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,788.23,623.72
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,838.43,659.22
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,880.89,688.55
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,917.89,712.26
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,952.19,733.76
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,975.84,747.84
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,996.21,759.75
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,1008.32,764.63
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,1003.27,758.04
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,1003.12,755.91
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,999.35,751.47
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,989.89,742.29
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,976.79,730.89
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,956.8,716.13
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,933.33,699.19
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,905.57,678.14
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,874.53,655.01
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,838.75,629.97
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,800.1,602.92
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,757.99,570.53
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,713.49,535.83
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,665.73,498.91
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,616.31,459.88
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,564.69,418.18
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,511.79,374.33
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,457.03,327.86
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,401.65,279.95
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,344.65,230.37
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,287.34,181.09
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,230.3,134.82
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,173.76,95.38
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,116.81,68.56
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,87.94,67.65
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,86.92,66.98
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,85.74,66.15
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,84.04,64.91
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,82.17,63.54
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,80.02,62.07
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,77.71,60.46
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,74.51,57.97
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,64.32,49.52
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,61.39,47.32
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,58.42,45.02
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,54.5,41.84
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,50.55,38.55
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,45.17,33.93
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,36.68,26.43
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,29.89,20.2
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,23.19,13.52
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,11.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,108.72,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,284.43,184.7
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,402.26,324.61
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,519.71,424.04
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,601.95,489.52
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,686.58,552.38
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,743.85,590.58
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,807.64,630.94
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,855.37,659.69
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,901.23,686.09
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,936.59,703.26
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,969.22,718.15
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,978.82,720.22
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,997.76,728.65
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,1008.0,732.44
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,1014.73,734.25
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,1014.78,730.14
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,1011.13,723.98
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,1000.35,714.61
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,985.88,703.23
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,966.27,691.98
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,943.1,678.44
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,914.24,661.13
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,882.11,641.55
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,845.63,618.86
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,806.27,593.94
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,762.85,563.11
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,717.18,529.56
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,668.21,493.45
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,617.71,455.12
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,565.19,413.28
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,511.55,369.41
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,456.14,323.57
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,400.26,276.26
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,343.65,227.78
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,287.0,179.71
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,229.79,133.78
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,173.26,94.54
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,117.5,68.38
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,88.52,67.79
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,87.53,67.15
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,86.37,66.36
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,84.71,65.15
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,82.88,63.82
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,80.75,62.25
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,78.48,60.57
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,67.85,51.87
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,65.24,49.88
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,62.03,47.44
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,58.75,44.91
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,54.88,41.81
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,51.0,38.6
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,42.15,31.04
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,37.21,26.67
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,30.1,20.17
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,23.06,13.27
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,11.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,82.38,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,229.03,146.59
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,340.15,273.57
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,450.66,368.51
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,533.62,436.1
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,619.0,501.8
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,684.52,549.37
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,750.05,594.64
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,799.51,627.24
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,847.5,657.88
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,775.52,602.5
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,684.81,532.03
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,832.94,636.28
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,959.89,716.53
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,972.27,719.39
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,981.19,721.28
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,969.15,709.88
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,967.42,705.52
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,960.9,697.35
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,950.8,687.1
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,932.56,672.47
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,910.89,655.82
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,884.49,635.03
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,854.87,612.38
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,819.75,587.51
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,781.87,560.94
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,740.63,530.14
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,697.12,497.49
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,650.79,464.01
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,602.89,428.63
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,552.3,389.66
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,500.58,348.9
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,447.35,307.4
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,393.58,264.2
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,338.72,219.32
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,283.75,174.43
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,239.24,148.35
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,231.91,154.27
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,148.71,95.62
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,90.68,68.66
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,89.84,68.28
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,88.83,67.63
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,87.83,67.01
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,86.7,66.29
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,75.89,57.63
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,74.12,56.39
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,72.1,54.92
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,70.03,53.41
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,67.05,51.23
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,59.14,44.84
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,55.33,41.82
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,51.52,38.71
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,46.06,34.12
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,40.61,29.34
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,32.91,22.43
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,25.26,15.05
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,12.44,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,67.53,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,194.19,121.48
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,299.39,236.59
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,403.24,324.01
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,491.48,394.33
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,577.02,459.04
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,644.42,507.21
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,711.98,553.28
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,763.45,587.16
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,813.57,619.25
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,852.37,641.65
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,888.89,662.11
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,907.95,670.92
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,930.92,682.42
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,945.34,686.92
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,956.37,689.37
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,960.41,689.61
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,960.86,687.79
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,953.14,680.28
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,927.93,661.97
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,911.17,650.64
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,891.03,637.17
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,865.39,619.03
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,836.64,599.03
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,802.89,577.01
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,766.47,552.55
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,725.78,522.94
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,683.07,491.48
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,638.0,458.72
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,591.56,424.11
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,543.27,387.43
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,493.72,348.6
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,442.24,307.06
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,390.36,264.23
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,337.5,219.8
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,284.72,175.92
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,231.58,134.37
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,179.12,98.69
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,126.92,74.05
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,97.7,73.1
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,97.2,72.89
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,86.84,64.76
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,85.39,63.77
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,83.75,62.64
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,82.12,61.65
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,80.36,60.56
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,77.72,58.62
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,69.2,51.84
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,65.98,49.59
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,62.68,47.22
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,58.44,43.89
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,54.15,40.41
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,48.46,35.69
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,42.75,30.76
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,34.4,23.31
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,26.02,15.4
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,75.25,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,210.45,131.54
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,329.69,260.05
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,445.39,356.87
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,529.32,424.15
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,615.7,489.94
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,685.23,540.14
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,755.0,588.3
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,805.82,621.1
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,855.17,651.96
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,886.34,669.91
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,921.44,690.29
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,946.13,703.36
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,967.68,714.33
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,980.67,720.03
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,976.44,714.58
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,978.29,713.85
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,976.58,710.88
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,965.97,700.9
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,951.81,688.87
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,867.54,630.77
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,754.33,548.63
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,759.07,550.65
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,759.81,549.12
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,786.86,570.9
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,781.3,570.09
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,740.16,540.24
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,696.91,508.55
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,650.21,473.95
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,602.19,437.46
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,551.4,397.29
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,500.12,355.77
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,447.76,313.07
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,395.17,269.25
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,341.72,224.41
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,288.73,180.38
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,235.52,138.4
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,183.21,102.45
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,123.5,71.62
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,95.64,71.58
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,95.71,71.96
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,95.67,72.25
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,96.77,73.32
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,90.08,68.1
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,88.52,67.18
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,86.83,66.16
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,103.71,80.23
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,123.52,96.69
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,112.88,88.45
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,101.85,79.79
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,83.66,65.0
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,66.28,50.62
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,58.07,43.82
