Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,49.75,36.68
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,38.75,26.96
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,27.67,16.77
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,14.16,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,93.71,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,252.69,160.1
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,377.92,300.53
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,503.08,405.75
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,589.4,475.37
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,678.23,543.34
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,749.67,595.76
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,815.43,641.98
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,865.57,675.48
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,913.82,706.76
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,951.99,729.38
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,987.46,749.8
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,997.25,751.37
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,1016.35,759.41
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,1027.47,762.51
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,1035.07,763.48
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,1034.67,760.37
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,1030.51,755.05
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,1019.41,744.0
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,1004.61,730.84
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,984.37,715.25
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,960.51,697.5
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,930.43,675.13
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,897.09,650.85
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,859.42,623.9
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,818.88,595.19
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,774.6,563.26
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,728.04,528.54
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,678.48,492.11
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,627.31,453.62
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,573.79,411.56
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,519.46,367.91
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,463.78,322.88
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,407.54,276.33
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,350.19,228.37
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,292.94,180.8
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,235.63,135.44
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,178.91,96.19
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,122.76,69.14
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,89.31,67.45
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,88.35,66.88
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,87.23,66.12
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,85.83,65.15
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,84.28,64.07
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,82.21,62.57
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,79.98,60.95
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,69.69,52.55
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,67.45,50.79
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,64.3,48.48
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,61.1,46.07
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,57.29,43.09
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,49.38,36.55
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,44.1,32.17
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,38.82,27.6
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,31.74,21.24
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,24.73,14.54
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,12.1,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,76.64,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,213.23,134.64
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,330.98,264.57
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,444.97,360.83
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,529.95,429.48
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,617.46,496.4
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,687.11,546.55
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,756.95,594.37
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,807.64,627.39
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,856.87,658.48
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,890.76,676.95
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,928.62,697.78
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,953.94,711.19
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,976.08,722.54
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,989.96,727.09
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,986.68,720.65
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,988.55,719.2
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,986.82,715.51
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,977.94,706.56
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,965.48,695.58
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,947.09,682.39
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,925.22,667.14
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,897.31,646.85
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,866.24,624.69
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,830.93,601.08
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,792.84,575.63
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,750.74,544.46
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,706.49,511.38
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,659.07,476.52
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,610.22,439.81
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,559.3,400.09
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,507.45,358.66
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,454.28,315.87
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,400.64,271.66
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,346.05,226.21
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,291.76,181.28
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,236.97,138.04
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,182.84,100.6
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,129.57,74.71
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,97.08,73.17
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,96.24,72.85
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,95.22,72.34
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,84.81,64.08
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,84.25,63.81
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,82.89,62.89
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,81.44,61.91
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,79.38,60.43
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,71.32,54.0
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,68.15,51.68
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,64.89,49.25
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,61.02,46.23
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,57.13,43.1
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,51.14,38.14
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,45.12,32.94
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,36.43,25.24
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,27.68,17.06
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,13.04,0.22
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.36,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,4.54,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,11.78,3.91
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,19.04,10.2
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,27.86,17.8
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,36.71,25.37
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,46.75,33.76
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,57.45,42.54
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,172.11,138.04
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,283.09,225.76
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,273.31,215.09
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,263.01,204.75
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,225.47,174.0
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,172.6,131.65
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,179.9,136.73
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,187.24,141.45
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,322.79,243.48
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,439.02,326.22
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,350.49,260.43
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,249.6,185.44
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,224.11,166.41
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,199.75,147.83
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,417.35,307.89
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,594.45,428.32
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,697.74,499.72
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,752.56,537.54
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,715.39,510.09
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,675.87,481.63
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,579.14,412.47
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,494.62,352.27
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,503.99,358.26
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,492.46,345.92
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,442.37,306.89
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,392.34,267.14
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,341.14,225.76
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,289.99,184.42
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,262.19,170.16
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,259.2,177.66
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,201.12,137.78
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,160.64,123.0
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,154.63,118.62
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,147.97,113.65
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,166.4,128.5
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,173.4,134.33
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,127.31,98.24
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,66.98,49.78
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,87.85,67.17
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,106.91,82.98
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,94.96,73.58
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,82.92,64.01
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,70.45,53.92
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,57.88,43.54
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,46.57,34.02
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,35.17,24.25
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,24.43,14.92
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,13.7,5.49
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,6.83,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,8.26,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,17.05,5.06
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,61.47,44.24
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,98.31,76.19
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,136.28,108.63
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,173.49,139.89
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,208.31,168.11
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,263.12,211.24
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,173.36,137.42
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,95.7,72.46
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,529.62,420.06
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,901.62,679.94
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,860.68,645.8
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,792.78,596.18
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,898.19,666.35
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,965.69,707.49
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,967.99,705.36
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,966.75,701.67
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,959.88,694.89
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,949.41,685.99
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,932.55,673.77
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,912.2,659.44
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,886.17,640.57
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,856.89,619.71
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,823.3,597.0
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,786.81,572.36
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,746.11,542.43
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,703.08,510.09
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,656.41,475.4
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,608.17,438.75
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,557.66,399.68
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,506.07,358.68
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,452.39,314.86
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,398.26,269.77
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,343.4,223.69
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,288.51,177.93
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,232.95,133.89
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,178.1,95.69
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,124.24,69.04
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,89.42,66.51
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,88.82,66.21
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,88.07,65.76
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,87.28,65.28
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,86.38,64.74
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,75.53,56.16
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,73.8,54.96
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,73.06,54.55
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,72.39,54.2
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,63.93,47.54
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,60.86,45.27
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,57.48,42.69
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,54.14,40.04
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,48.84,35.7
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,43.53,31.17
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,35.6,24.15
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,27.66,16.75
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,13.05,0.74
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,82.36,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,227.63,137.92
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,340.34,266.82
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,451.53,360.17
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,533.18,425.96
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,617.43,490.57
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,681.86,537.89
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,746.47,583.47
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,795.01,616.42
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,836.98,643.97
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,873.81,666.13
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,908.17,686.21
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,931.97,698.15
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,952.72,708.0
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,705.18,533.02
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,381.74,288.95
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,256.39,194.84
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,130.85,97.23
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,251.81,190.38
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,361.33,271.6
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,377.97,283.02
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,393.48,293.9
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,539.2,400.84
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,669.08,491.56
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,670.13,491.82
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,673.26,493.93
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,542.71,399.64
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,424.48,312.92
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,251.66,186.86
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,86.03,61.29
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,273.13,203.39
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,428.97,315.43
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,418.24,305.33
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,395.79,285.26
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,345.09,238.78
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,288.41,184.38
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,252.52,166.96
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,275.16,198.09
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,200.67,148.05
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,162.03,127.37
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,185.28,146.74
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,215.39,171.65
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,204.06,162.86
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,192.32,153.79
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,171.52,137.5
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,152.3,122.35
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,130.3,104.47
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,106.94,85.27
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,95.32,75.92
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,83.61,66.35
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,64.83,50.54
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,56.21,43.26
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,50.62,38.45
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,45.0,33.43
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,36.75,25.87
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,26.76,16.53
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,13.41,1.34
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,67.29,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,195.56,119.21
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,308.88,247.98
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,423.32,346.6
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,510.83,418.98
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,600.78,489.96
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,667.13,538.99
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,733.4,585.79
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,786.48,621.84
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,838.11,655.77
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,875.79,678.95
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,911.02,700.06
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,938.53,715.54
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,955.58,723.79
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,971.34,731.27
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,983.59,736.45
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,987.67,737.71
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,988.07,736.72
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,982.16,730.25
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,972.52,721.49
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,940.56,699.03
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,919.93,684.44
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,894.59,665.59
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,865.99,644.63
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,831.82,620.94
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,794.86,594.73
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,754.21,563.65
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,711.3,530.47
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,664.87,495.0
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,617.01,457.62
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,567.52,418.09
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,516.65,376.36
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,463.44,331.83
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,409.74,285.94
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,354.91,238.62
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,299.84,191.44
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,244.65,146.72
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,190.04,107.63
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,135.26,78.88
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,97.63,75.03
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,97.07,74.75
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,96.34,74.32
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,94.08,72.65
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,82.61,63.36
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,81.14,62.48
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,79.58,61.51
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,76.22,58.91
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,72.67,56.13
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,69.41,53.69
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,66.06,51.13
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,56.35,43.05
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,51.52,39.04
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,46.7,34.99
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,41.91,30.77
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,34.55,24.12
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,27.21,17.12
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,13.32,1.58
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,98.84,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,261.77,159.42
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,385.04,306.94
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,506.42,409.27
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,591.26,476.83
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,678.58,542.03
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,580.98,467.47
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,457.95,371.1
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,624.56,497.0
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,785.58,607.55
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,827.0,630.56
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,866.2,652.73
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,935.82,695.23
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,996.82,730.59
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,1008.24,734.43
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,1016.07,736.7
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,1016.96,735.47
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,1014.19,732.16
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,1004.67,724.08
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,991.48,713.89
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,972.31,700.81
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,949.59,685.62
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,921.56,665.81
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,890.23,643.99
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,853.74,620.1
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,814.4,594.25
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,771.68,563.47
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,726.63,530.02
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,677.93,494.37
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,627.68,456.65
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,575.22,416.23
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,521.9,373.96
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,467.18,329.25
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,411.94,283.07
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,356.11,235.98
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,300.56,189.32
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,244.13,143.93
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,188.3,104.18
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,133.99,76.55
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,96.93,73.98
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,96.05,73.47
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,94.98,72.77
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,116.36,90.35
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,164.01,129.04
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,133.32,104.69
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,108.9,85.28
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,114.85,90.54
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,125.45,99.59
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,115.75,92.05
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,105.68,84.14
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,93.23,74.08
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,80.35,63.43
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,67.56,52.71
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,54.42,41.38
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,41.81,30.17
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,29.0,18.47
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,14.87,2.58
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,84.8,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,231.65,138.02
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,350.93,279.13
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,467.82,377.6
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,553.62,446.4
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,641.99,513.39
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,709.09,560.18
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,776.28,604.56
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,826.42,635.47
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,869.35,660.43
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,907.56,682.06
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,943.19,701.52
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,967.89,712.48
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,989.39,721.22
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,989.17,716.01
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,998.85,717.44
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,999.98,714.83
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,997.51,710.16
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,990.18,701.25
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,979.19,690.29
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,960.88,674.15
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,939.03,656.05
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,911.04,635.34
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,879.82,612.88
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,844.25,589.09
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,805.81,563.62
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,763.26,534.05
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,718.45,502.06
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,670.66,468.53
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,621.3,433.11
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,569.61,395.62
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,516.99,356.22
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,462.77,314.06
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,408.03,270.42
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,352.3,225.16
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,296.72,180.18
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,240.94,137.17
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,185.73,99.33
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,130.98,72.03
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,92.38,68.68
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,122.49,92.96
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,184.62,141.82
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,127.45,97.24
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,79.95,59.79
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,78.38,58.84
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,76.71,57.69
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,76.02,57.35
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,75.39,57.07
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,86.29,66.38
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,104.89,82.06
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,93.35,72.88
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,81.43,63.24
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,68.23,52.36
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,54.63,40.85
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,41.53,29.4
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,28.44,17.67
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,14.71,2.53
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,17.1,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,52.85,26.23
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,116.18,89.43
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,174.37,140.56
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,220.86,180.24
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,267.13,218.53
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,308.26,251.34
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,349.12,282.86
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,370.15,297.32
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,389.39,310.09
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,417.1,328.8
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,443.47,346.07
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,574.06,442.88
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,680.14,518.25
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,632.87,478.02
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,558.48,420.1
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,568.11,425.84
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,576.23,430.09
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,644.41,476.74
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,686.01,504.09
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,664.76,487.51
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,642.57,470.75
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,650.92,475.54
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,656.16,477.92
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,655.39,477.87
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,650.95,475.1
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,589.98,430.09
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,530.88,386.52
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,471.59,343.77
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,419.79,306.2
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,471.58,342.32
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,504.29,361.72
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,454.68,321.5
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,398.71,273.41
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,346.92,229.76
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,295.38,186.64
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,252.83,160.8
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,257.76,174.35
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,224.66,156.87
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,205.18,157.83
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,204.3,157.82
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,198.06,153.58
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,179.79,139.53
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,170.85,132.83
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,156.91,122.34
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,142.81,111.61
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,117.08,91.08
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,90.47,69.59
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,96.17,74.72
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,101.16,79.26
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,88.13,68.75
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,75.04,58.0
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,61.28,46.46
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,47.43,34.61
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,34.82,23.63
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,22.1,12.4
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,12.58,1.43
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,63.39,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,183.82,101.79
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,297.37,232.22
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,412.0,328.47
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,497.85,397.15
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,586.4,464.51
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,616.96,485.27
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,645.53,503.56
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,741.79,569.91
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,837.83,632.84
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,872.12,653.07
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,910.96,676.6
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,883.66,653.69
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,841.65,621.87
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,920.06,670.41
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,972.37,699.63
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,913.44,657.55
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,816.51,588.46
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,811.77,581.71
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,804.24,572.31
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,801.02,567.21
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,794.78,560.22
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,771.12,542.54
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,745.51,523.84
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,739.01,522.34
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,728.6,517.34
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,631.46,451.84
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,546.28,392.97
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,555.85,400.38
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,552.74,397.65
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,525.72,376.66
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,496.81,353.88
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,454.53,321.54
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,412.69,289.0
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,370.23,258.12
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,326.86,227.99
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,291.67,202.78
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,276.42,193.49
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,245.86,175.14
