Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,223.63,171.83
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,214.73,165.32
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,191.75,147.82
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,196.15,151.68
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,187.05,144.94
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,175.69,136.43
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,163.66,127.35
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,142.37,110.78
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,126.89,98.73
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,100.36,77.65
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,76.64,58.52
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,70.92,54.08
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,65.01,49.33
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,55.83,41.67
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,48.76,35.59
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,39.04,27.06
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,29.3,18.22
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,17.79,4.49
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.29,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,30.66,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,94.59,48.38
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,181.01,139.99
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,259.02,207.49
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,330.73,267.38
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,404.82,326.98
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,499.94,400.34
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,576.8,457.06
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,593.55,466.94
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,606.88,473.78
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,601.14,467.44
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,618.29,477.2
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,615.58,471.45
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,610.01,463.87
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,602.22,455.1
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,567.74,427.83
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,575.37,431.81
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,581.49,434.59
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,604.28,449.24
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,645.97,476.5
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,572.73,422.68
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,522.03,384.65
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,526.25,386.61
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,528.84,387.19
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,560.49,409.84
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,595.03,433.79
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,575.47,418.29
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,554.63,402.11
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,526.61,381.47
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,502.13,363.16
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,468.69,338.5
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,437.08,315.1
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,420.39,301.6
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,388.97,276.99
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,357.32,252.42
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,326.21,228.3
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,210.82,148.85
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,101.2,72.48
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,168.49,119.86
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,202.55,156.23
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,193.73,149.5
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,183.97,142.15
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,147.67,113.79
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,117.79,90.26
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,116.06,89.34
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,113.29,87.55
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,107.51,83.13
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,101.4,78.43
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,101.26,78.74
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,103.73,81.18
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,94.24,73.68
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,84.51,65.82
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,71.27,54.81
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,58.2,43.67
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,44.02,31.35
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,29.67,18.62
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,17.09,4.25
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,3.93,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,6.29,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,12.2,0.97
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,37.48,24.31
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,62.73,45.99
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,107.52,83.77
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,141.97,112.78
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,176.9,141.63
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,211.62,169.71
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,365.7,294.39
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,526.76,417.85
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,630.71,492.05
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,710.53,547.29
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,807.8,613.2
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,894.62,668.32
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,822.04,614.75
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,755.99,563.71
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,714.35,532.48
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,694.72,515.77
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,672.49,496.89
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,649.04,477.39
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,673.39,493.7
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,694.35,507.13
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,650.54,473.81
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,594.19,432.68
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,613.24,445.56
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,615.45,446.39
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,617.21,447.5
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,615.32,445.62
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,563.1,407.84
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,515.91,373.75
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,502.76,362.94
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,477.31,342.39
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,425.41,304.63
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,387.75,277.98
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,353.61,251.38
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,328.5,230.69
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,296.97,205.36
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,262.42,179.46
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,178.87,116.78
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,99.34,74.91
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,140.79,108.27
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,207.45,160.91
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,189.16,146.77
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,164.72,127.91
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,133.74,103.57
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,123.07,95.35
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,100.04,76.99
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,73.06,55.16
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,70.06,53.03
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,66.98,50.76
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,61.29,46.15
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,55.41,41.28
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,49.8,36.61
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,44.16,31.73
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,35.92,24.48
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,27.61,16.88
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,16.37,3.89
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,57.02,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,168.19,84.92
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,277.23,217.3
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,379.35,305.85
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,461.31,373.21
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,555.69,446.94
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,622.22,496.59
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,688.89,544.34
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,457.65,366.5
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,205.86,161.6
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,161.09,125.22
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,137.73,105.34
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,127.47,96.82
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,118.29,89.19
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,115.73,86.74
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,113.47,84.55
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,110.16,81.58
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,107.02,78.78
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,152.23,113.62
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,197.37,147.67
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,203.38,151.91
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,209.23,156.1
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,186.77,138.6
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,165.04,121.75
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,281.93,209.28
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,385.85,284.29
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,250.02,184.64
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,119.26,86.45
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,263.86,195.37
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,393.45,288.53
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,405.57,296.17
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,414.41,301.41
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,370.48,269.65
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,325.35,237.54
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,339.41,243.78
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,334.23,233.97
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,274.95,181.66
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,200.58,119.77
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,184.61,122.94
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,201.31,156.41
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,153.93,119.44
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,110.97,85.44
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,111.54,86.18
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,112.06,86.84
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,110.63,86.11
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,109.04,85.25
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,106.76,83.67
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,102.07,80.08
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,96.82,76.16
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,91.41,72.02
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,84.1,66.06
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,76.6,59.82
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,67.11,51.82
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,57.63,43.59
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,44.75,32.26
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,31.79,20.56
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,18.41,5.27
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,4.72,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,43.11,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,124.2,58.93
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,254.56,198.9
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,361.41,290.95
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,446.01,360.01
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,534.48,428.43
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,617.8,489.56
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,696.68,544.55
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,752.44,580.89
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,806.91,615.19
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,852.43,642.34
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,895.78,667.41
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,923.94,681.36
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,941.73,688.52
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,838.28,617.31
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,708.07,523.78
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,869.26,634.68
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,981.81,702.41
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,973.85,693.35
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,962.25,683.66
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,861.98,617.26
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,748.06,537.85
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,703.45,506.93
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,674.08,485.06
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,692.58,497.92
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,712.2,510.57
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,659.95,474.39
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,607.29,438.04
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,593.57,427.86
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,574.92,413.55
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,518.93,372.42
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,474.17,338.95
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,440.35,313.12
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,406.06,286.29
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,364.32,252.93
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,329.17,223.69
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,285.33,192.15
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,261.0,177.28
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,171.12,109.44
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,101.96,77.04
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,91.37,68.93
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,91.11,69.04
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,89.53,67.93
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,87.74,66.66
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,86.22,65.77
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,84.59,64.78
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,82.09,62.94
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,73.33,55.9
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,70.23,53.65
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,67.04,51.27
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,62.56,47.63
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,57.98,43.83
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,52.38,39.22
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,46.76,34.38
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,38.49,27.06
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,30.18,19.35
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,17.56,4.86
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,57.68,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,168.94,77.81
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,281.13,220.06
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,385.4,310.29
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,258.69,210.87
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,91.48,70.97
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,115.96,91.52
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,156.8,124.48
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,244.48,196.18
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,355.09,282.81
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,430.36,339.38
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,530.4,412.12
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,735.82,562.38
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,929.61,689.84
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,856.86,635.01
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,768.46,568.27
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,786.59,579.21
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,801.86,587.27
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,645.04,473.83
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,493.25,362.08
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,726.82,530.63
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,901.52,644.47
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,876.4,623.62
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,848.12,602.96
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,702.36,501.36
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,545.89,390.24
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,550.19,393.07
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,553.41,393.71
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,594.58,423.64
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,603.7,429.07
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,553.84,391.59
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,503.79,353.41
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,452.35,312.99
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,400.82,271.55
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,348.69,229.26
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,297.11,187.41
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,263.8,170.11
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,263.18,180.42
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,247.47,173.83
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,224.3,171.03
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,210.74,161.41
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,209.43,161.14
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,192.3,148.24
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,187.52,144.97
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,156.51,121.22
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,115.76,89.28
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,126.64,98.48
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,130.61,102.01
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,117.83,92.15
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,104.79,81.97
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,93.62,73.15
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,78.98,61.21
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,64.56,49.19
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,50.07,36.85
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,36.19,24.83
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,22.13,12.5
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,12.19,1.58
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.36,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,4.33,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,8.36,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,19.86,10.07
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,33.61,21.92
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,52.25,37.67
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,69.95,52.49
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,91.96,70.61
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,113.63,88.03
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,90.93,69.26
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,72.26,53.76
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,89.19,67.3
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,106.04,80.56
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,131.92,100.97
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,157.65,120.97
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,133.86,101.57
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,111.79,83.71
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,165.94,126.11
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,220.39,167.72
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,229.55,173.85
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,238.53,179.97
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,308.45,231.65
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,358.88,267.65
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,279.05,208.08
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,195.02,144.93
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,235.1,175.0
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,273.99,203.43
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,324.93,240.01
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,363.63,266.99
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,364.36,267.0
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,364.02,266.41
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,337.46,247.16
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,312.63,229.23
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,352.04,256.43
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,385.07,277.17
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,298.98,216.31
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,248.61,182.43
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,262.97,191.1
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,264.67,190.49
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,226.44,161.05
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,198.82,154.22
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,135.89,104.84
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,88.1,66.73
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,86.74,65.88
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,85.21,64.81
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,84.01,64.02
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,82.72,63.17
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,79.57,60.79
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,70.38,53.4
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,88.49,68.8
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,111.23,88.01
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,97.71,76.96
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,83.83,65.5
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,63.05,48.22
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,44.36,32.33
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,36.45,25.3
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,28.52,17.9
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,16.84,4.42
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,60.48,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,171.51,67.78
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,288.82,223.97
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,401.82,320.73
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,487.3,389.81
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,575.57,457.59
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,645.76,508.06
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,716.31,556.39
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,768.96,590.83
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,820.34,623.36
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,858.45,646.86
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,894.27,668.53
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,915.13,677.19
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,939.46,687.99
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,901.12,657.87
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,837.72,611.41
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,915.81,659.78
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,969.01,688.2
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,896.83,637.14
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,804.42,570.3
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,873.55,617.14
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,903.02,632.7
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,727.43,514.16
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,518.32,367.95
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,592.59,421.09
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,644.6,455.6
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,637.87,449.77
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,628.98,442.79
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,494.6,350.95
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,381.82,272.73
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,411.39,293.88
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,434.36,308.56
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,401.82,284.79
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,371.53,262.98
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,352.33,245.49
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,333.92,226.86
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,244.44,168.67
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,220.68,159.39
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,213.07,150.14
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,200.45,152.4
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,167.08,127.33
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,123.58,93.94
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,90.33,67.9
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,54.67,39.35
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,65.09,48.07
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,75.17,56.43
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,91.53,69.97
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,113.64,88.18
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,106.69,82.99
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,101.82,79.5
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,91.79,71.62
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,81.52,63.34
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,69.44,53.4
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,57.11,42.96
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,44.07,31.55
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,31.07,19.89
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,18.13,5.12
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,4.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,32.32,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,94.83,31.64
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,201.48,156.32
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,317.76,255.9
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,399.7,323.99
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,485.31,391.67
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,286.12,233.27
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,59.75,43.87
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,71.23,53.31
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,82.62,62.28
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,187.92,147.53
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,284.73,222.56
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,305.27,236.76
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,325.11,250.55
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,217.31,166.64
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,109.24,81.22
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,116.26,86.56
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,123.22,91.59
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,155.75,116.33
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,188.0,140.31
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,234.85,175.01
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,280.84,208.25
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,264.55,195.15
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,248.95,182.97
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,251.68,184.66
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,254.12,186.02
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,429.06,310.77
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,570.65,403.29
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,432.1,307.07
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,309.99,222.29
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,333.09,239.25
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,352.61,252.26
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,233.37,168.31
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,119.8,86.02
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,236.31,168.15
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,334.04,230.6
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,302.07,210.0
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,266.45,189.09
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,202.1,146.21
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,132.89,101.53
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,164.84,127.1
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,208.03,160.8
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,191.79,148.36
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,170.31,132.02
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,157.55,122.62
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,155.5,121.63
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,124.95,97.49
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,98.07,76.04
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,91.89,71.47
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,86.93,67.76
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,81.52,63.46
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,76.05,58.99
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,66.54,51.06
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,56.84,42.73
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,44.42,31.85
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,31.72,20.42
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,18.37,5.22
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,46.88,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,140.75,42.64
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,258.11,198.55
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,363.87,290.87
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,445.91,358.87
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,539.98,433.23
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,344.08,279.41
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,110.78,85.65
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,229.34,183.62
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,356.23,283.29
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,229.47,181.03
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,115.59,87.5
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,324.09,253.16
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,497.97,382.78
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,587.91,445.82
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,651.1,489.09
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,671.84,500.61
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,690.31,510.73
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,693.73,510.13
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,695.01,508.27
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,691.7,504.2
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,686.35,498.84
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,793.97,575.0
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,847.28,610.41
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,815.79,588.5
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,781.42,565.18
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,742.84,536.96
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,701.84,506.65
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,657.24,473.9
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,611.06,439.28
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,561.92,401.1
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,511.91,361.35
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,460.44,320.09
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,408.48,277.48
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,354.87,232.98
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,300.93,188.28
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,247.3,145.61
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,194.24,107.79
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,166.9,105.65
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,201.66,154.38
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,140.21,106.66
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,86.46,64.34
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,85.25,63.61
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,83.89,62.69
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,115.27,88.1
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,155.58,120.44
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,144.46,111.89
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,137.51,106.74
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,111.31,86.15
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,84.53,64.73
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,71.95,54.67
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,55.67,41.3
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,50.03,36.72
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,44.36,31.91
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,36.45,24.92
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,28.51,17.61
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,16.84,4.16
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,7.08,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,53.42,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,154.18,39.5
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,269.37,207.81
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,372.4,298.89
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,461.59,371.9
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,550.3,440.88
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,617.78,489.84
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,685.52,536.49
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,739.73,572.74
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,792.75,607.02
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,832.46,630.29
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,869.94,651.58
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,897.85,665.3
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,922.91,676.83
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,931.68,678.04
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,944.4,681.98
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,950.0,682.12
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,952.06,680.1
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,939.95,668.52
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,924.21,655.01
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,910.5,642.92
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,893.32,628.63
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,782.44,551.59
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,659.51,465.25
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,619.17,436.88
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,571.32,402.88
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,585.66,410.84
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,587.06,409.38
