Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,529.85,369.89
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,480.27,335.91
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,479.7,334.95
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,474.84,329.47
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,448.69,308.46
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,405.26,272.27
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,355.12,238.95
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,331.41,227.64
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,305.26,210.95
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,271.98,190.52
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,246.77,176.61
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,214.9,164.0
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,212.32,162.5
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,209.44,160.65
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,197.95,152.19
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,186.09,143.43
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,149.59,115.43
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,123.56,95.33
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,121.46,94.0
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,123.42,95.84
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,114.38,89.09
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,105.02,81.99
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,93.53,72.82
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,81.69,63.16
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,68.29,52.19
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,53.79,39.97
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,42.55,30.13
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,31.2,19.88
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,18.41,5.01
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,5.51,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,1.97,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,3.78,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,10.25,2.36
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,16.74,8.05
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,25.18,15.21
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,33.63,22.32
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,42.88,29.97
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,52.2,37.54
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,81.76,61.58
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,111.78,85.57
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,117.44,89.55
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,123.4,93.74
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,144.12,109.88
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,164.65,125.63
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,136.29,102.76
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,110.12,81.76
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,140.72,105.58
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,171.18,128.84
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,145.51,108.47
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,120.97,89.15
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,117.88,86.66
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,114.85,84.2
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,117.49,85.97
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,120.05,87.66
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,129.67,94.95
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,138.98,101.96
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,146.46,107.32
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,153.67,112.44
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,164.44,120.41
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,174.81,128.03
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,163.15,119.22
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,151.76,110.67
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,196.62,144.0
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,238.67,174.52
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,247.96,180.71
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,262.67,190.86
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,245.34,178.33
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,228.82,166.7
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,225.12,164.36
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,220.85,170.18
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,195.32,151.15
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,180.0,139.92
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,168.07,130.93
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,155.99,121.74
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,148.53,116.45
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,140.97,111.0
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,107.98,84.46
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,73.22,56.01
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,64.73,49.26
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,56.03,42.18
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,47.51,35.14
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,39.02,27.99
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,31.31,21.4
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,23.63,14.71
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,16.36,8.3
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,9.1,1.88
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,4.92,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.79,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.15,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,6.07,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,16.39,7.21
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,26.81,16.4
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,44.33,31.26
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,61.05,45.33
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,79.57,60.63
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,97.54,75.16
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,181.65,144.31
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,251.81,200.08
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,134.8,105.34
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,34.47,22.54
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,37.2,24.66
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,39.93,26.71
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,57.37,40.52
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,75.01,54.29
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,133.12,99.9
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,192.54,145.47
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,182.31,136.91
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,172.58,128.98
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,218.55,163.43
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,263.78,196.55
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,269.41,200.0
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,287.59,212.77
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,287.81,212.68
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,287.65,212.4
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,342.88,252.37
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,393.13,287.72
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,384.46,280.93
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,375.79,274.43
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,354.76,258.64
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,334.88,243.76
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,357.33,259.13
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,362.5,261.25
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,354.71,253.21
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,326.6,229.8
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,294.65,205.74
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,263.55,183.59
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,231.61,163.21
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,204.23,157.38
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,160.01,123.03
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,121.18,92.51
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,118.84,90.92
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,116.14,89.0
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,114.64,88.23
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,112.96,87.32
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,106.77,82.57
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,100.89,78.06
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,95.64,74.17
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,90.21,70.08
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,82.32,63.71
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,74.2,57.01
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,64.97,49.45
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,55.57,41.47
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,43.56,30.97
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,31.17,19.82
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,18.05,4.51
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,4.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,44.18,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,130.82,4.32
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,254.37,192.67
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,363.56,289.59
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,454.48,364.29
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,544.62,435.03
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,584.53,465.02
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,612.93,485.07
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,709.72,554.15
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,795.85,612.65
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,836.54,636.53
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,869.08,654.52
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,896.6,669.55
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,921.17,682.46
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,937.2,689.62
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,949.9,694.68
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,954.07,695.33
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,940.91,684.82
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,945.61,685.3
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,932.93,674.44
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,903.23,654.09
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,884.48,641.13
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,860.66,623.84
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,833.72,604.6
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,801.73,583.0
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,767.01,559.26
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,619.33,450.06
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,465.03,335.74
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,554.67,403.02
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,597.36,432.72
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,436.34,315.58
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,312.52,226.42
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,373.91,268.31
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,415.25,291.68
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,316.08,222.99
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,257.36,186.29
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,277.33,198.5
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,271.28,191.85
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,184.24,121.94
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,104.5,78.21
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,142.97,109.13
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,207.47,160.28
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,122.88,93.73
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,15.33,6.94
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,31.07,19.99
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,46.85,33.13
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,37.17,25.24
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,27.53,17.33
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,32.5,21.62
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,37.48,25.94
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,31.7,21.2
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,25.93,16.4
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,20.94,12.19
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,15.97,7.91
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,11.39,3.92
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,6.82,0.0
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,3.78,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.79,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,37.25,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,115.82,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,239.63,180.74
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,347.12,276.91
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,430.96,346.06
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,527.13,421.33
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,601.64,475.94
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,676.78,528.33
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,730.78,564.1
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,783.67,597.91
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,825.02,623.13
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,864.28,646.46
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,892.27,660.99
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,911.13,669.37
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,926.37,675.41
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,938.29,679.34
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,943.61,681.01
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,945.42,680.64
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,938.34,673.41
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,927.77,664.23
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,912.59,654.09
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,880.26,632.99
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,854.8,615.22
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,839.48,604.04
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,794.73,574.36
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,760.42,551.05
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,722.15,523.86
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,681.79,494.74
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,587.24,424.3
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,495.21,356.72
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,358.58,260.44
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,242.69,177.04
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,327.67,237.65
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,388.86,277.67
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,345.69,246.91
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,313.97,225.9
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,248.21,162.97
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,188.27,104.56
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,154.9,95.46
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,166.44,127.89
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,121.29,92.56
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,91.76,69.27
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,81.07,60.81
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,80.47,60.5
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,79.08,59.55
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,77.58,58.52
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,75.84,57.29
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,74.04,56.02
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,65.52,49.28
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,62.59,47.11
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,58.7,44.09
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,54.79,40.95
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,49.15,36.22
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,43.48,31.29
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,35.58,24.29
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,27.65,16.92
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,13.07,1.39
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,1.97,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,3.78,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,10.64,2.48
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,17.51,8.57
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,26.72,16.36
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,35.95,24.11
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,46.05,32.43
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,57.16,41.44
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,54.09,38.73
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,52.16,36.95
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,62.64,45.18
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,73.79,53.82
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,132.7,100.61
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,193.56,147.88
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,393.25,301.64
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,546.82,413.88
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,769.93,575.99
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,940.82,690.49
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,945.04,689.48
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,932.08,678.72
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,916.02,665.9
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,896.58,651.04
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,871.98,632.95
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,844.2,612.9
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,811.33,591.01
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,775.67,567.18
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,660.5,480.75
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,535.43,387.51
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,383.37,279.73
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,242.98,177.32
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,221.25,161.57
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,200.17,145.99
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,212.87,155.4
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,224.79,164.16
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,264.58,192.56
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,302.9,219.24
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,266.71,193.77
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,234.18,171.28
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,240.66,175.46
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,223.65,173.73
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,162.08,125.7
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,97.85,74.56
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,87.79,66.74
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,77.61,58.71
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,80.0,61.0
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,82.29,63.22
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,109.86,86.3
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,135.86,108.06
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,119.94,95.41
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,103.67,82.32
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,90.36,71.35
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,78.37,61.32
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,64.54,49.64
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,50.67,37.67
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,37.12,25.72
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,23.45,13.53
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,11.81,0.54
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,43.36,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,126.58,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,249.76,187.17
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,354.98,283.55
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,446.89,359.51
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,538.64,431.8
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,606.68,483.03
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,675.14,532.33
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,730.15,570.55
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,784.11,606.95
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,823.67,631.1
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,861.02,653.27
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,889.53,669.07
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,908.6,678.36
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,924.12,684.3
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,936.28,688.05
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,942.16,689.83
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,944.52,689.48
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,939.65,683.55
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,931.22,675.52
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,915.99,664.59
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,883.6,642.51
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,858.96,624.46
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,831.25,604.42
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,799.43,582.91
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,764.91,559.06
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,725.68,530.95
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,684.44,500.9
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,640.51,468.19
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,595.23,433.74
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,511.11,370.21
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,445.25,321.85
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,431.77,308.32
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,401.13,277.69
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,349.78,234.78
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,298.99,192.53
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,247.97,151.68
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,197.94,115.6
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,180.97,119.86
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,224.03,172.95
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,152.09,116.76
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,98.4,74.3
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,95.95,72.57
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,93.18,70.53
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,92.14,70.04
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,90.99,69.47
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,87.78,67.08
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,84.36,64.51
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,80.84,61.98
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,77.21,59.3
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,72.2,55.4
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,64.57,49.18
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,57.29,43.09
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,49.94,36.73
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,39.63,27.65
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,29.25,18.16
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,14.77,1.79
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,7.87,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,21.34,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,209.94,155.69
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,348.66,278.84
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,434.7,350.33
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,532.93,427.83
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,560.12,448.32
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,593.63,472.43
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,504.54,402.48
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,409.4,325.46
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,495.47,389.67
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,558.02,434.18
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,579.38,446.45
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,598.65,457.3
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,671.62,507.92
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,768.59,572.38
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,873.75,645.06
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,953.03,695.47
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,858.72,628.92
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,725.68,532.38
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,693.06,508.53
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,659.79,483.55
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,680.05,497.37
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,695.98,507.61
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,677.52,493.78
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,657.23,478.84
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,631.03,459.9
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,603.64,439.96
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,571.18,416.06
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,538.68,391.89
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,513.72,372.84
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,480.0,346.92
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,446.26,320.24
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,411.38,292.07
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,369.3,258.52
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,327.66,225.27
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,262.7,168.17
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,189.76,107.15
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,134.9,76.12
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,90.8,67.95
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,90.7,68.04
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,90.48,68.02
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,106.33,80.97
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,132.31,102.06
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,105.75,81.08
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,83.57,63.43
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,80.72,61.33
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,71.72,54.13
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,68.94,52.14
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,66.1,50.06
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,61.63,46.55
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,57.07,42.88
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,51.11,37.96
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,45.1,32.79
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,36.84,25.48
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,28.53,17.73
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,13.43,0.88
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,7.08,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,17.61,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,169.14,123.87
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,306.3,244.44
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,385.52,311.21
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,468.39,377.44
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,543.05,434.11
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,631.2,498.02
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,708.29,551.35
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,785.14,602.54
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,828.39,627.72
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,869.47,651.0
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,899.76,668.23
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,927.18,683.42
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,936.9,686.17
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,951.33,692.24
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,957.66,693.93
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,960.38,693.5
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,954.93,687.26
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,945.87,678.98
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,931.29,668.17
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,913.16,655.28
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,851.55,610.9
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,778.12,556.78
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,742.42,532.37
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,705.67,506.74
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,670.22,481.12
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,633.85,454.66
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,600.49,430.71
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,566.21,405.71
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,537.44,383.49
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,506.72,359.28
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,451.62,318.71
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,400.4,280.66
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,362.01,250.6
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,323.35,220.12
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,285.54,189.37
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,243.6,157.86
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,195.9,129.05
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,155.7,118.99
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,151.79,116.48
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,147.48,113.57
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,115.45,88.33
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,89.19,67.46
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,87.81,66.58
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,86.32,65.57
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,77.9,58.91
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,76.15,57.71
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,72.93,55.38
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,69.62,52.93
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,65.29,49.47
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,60.92,45.88
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,54.81,40.79
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,46.24,33.45
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,37.11,25.36
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,27.98,16.93
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,14.08,0.74
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,25.12,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,52.23,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,207.73,151.08
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,307.46,244.73
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,392.72,316.89
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,482.49,388.56
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,555.3,443.47
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,639.63,504.21
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,696.9,541.68
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,753.1,576.96
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,797.57,603.34
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,839.99,627.67
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,869.99,643.36
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,897.23,657.04
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,915.82,665.57
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,931.18,672.13
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,930.95,669.53
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,935.03,669.99
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,889.33,637.14
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,824.05,589.16
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,791.46,565.38
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,757.3,540.32
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,701.9,501.15
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,663.35,472.82
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,735.75,524.82
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,773.99,551.89
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,689.24,489.66
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,605.14,429.1
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,556.96,395.36
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,511.95,363.4
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,398.18,284.82
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,300.32,216.53
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,328.04,236.01
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,349.91,250.05
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,342.86,239.62
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,327.54,220.91
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,293.37,199.78
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,276.16,193.19
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,188.29,125.24
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,104.97,79.19
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,144.26,110.73
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,214.27,165.52
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,165.37,127.52
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,129.61,99.71
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,129.61,100.32
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,141.53,110.44
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,129.96,101.45
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,125.11,97.91
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,117.6,92.34
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,107.89,84.87
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,94.25,73.82
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,80.41,62.39
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,66.04,50.41
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,51.47,37.97
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,37.72,26.03
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,23.38,13.33
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,11.82,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,3.93,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,7.87,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,49.97,31.69
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,89.14,67.42
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,150.82,118.82
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,196.65,156.7
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,239.68,191.24
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,282.71,224.69
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,526.46,411.82
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,747.4,564.4
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,792.51,590.46
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,835.6,616.64
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,866.74,634.49
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,895.14,650.5
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,914.79,661.01
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,924.15,665.06
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,826.36,597.85
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,704.04,510.74
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,842.51,606.44
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,918.53,652.86
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,759.93,545.13
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,554.75,400.25
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,729.79,526.93
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,835.71,598.16
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,804.08,576.7
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,769.65,554.61
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,669.32,480.49
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,559.56,400.54
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,594.29,427.79
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,600.52,431.92
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,509.75,365.01
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,439.81,315.04
