Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,430.34,304.33
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,400.68,273.75
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,347.79,229.66
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,294.8,185.58
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,253.25,162.59
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,263.1,181.75
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,177.24,115.13
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,97.24,72.98
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,86.46,64.59
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,86.35,64.66
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,126.9,97.39
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,186.75,145.14
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,175.16,136.51
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,162.89,127.44
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,143.41,112.22
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,127.65,99.87
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,114.84,89.95
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,101.77,79.65
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,90.96,71.05
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,76.92,59.53
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,62.79,47.7
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,48.6,35.56
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,35.03,23.76
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,21.31,11.61
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,10.66,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,5.51,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.02,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,148.45,103.84
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,249.6,197.35
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,355.25,284.48
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,447.4,358.15
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,522.8,415.31
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,600.13,471.27
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,659.24,512.15
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,729.2,559.42
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,777.94,590.77
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,824.64,620.13
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,857.24,638.91
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,887.08,655.71
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,908.9,667.07
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,927.51,676.36
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,806.7,590.71
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,670.38,490.98
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,726.67,529.9
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,800.54,577.63
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,860.1,618.5
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,895.27,640.71
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,872.8,623.88
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,846.97,605.5
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,814.7,583.88
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,779.55,559.34
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,740.9,532.27
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,699.81,503.03
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,654.33,469.91
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,607.27,434.95
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,531.24,377.94
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,477.64,337.82
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,431.82,304.42
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,391.29,275.02
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,354.07,239.77
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,299.05,187.34
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,253.82,164.14
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,269.21,189.06
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,245.2,172.35
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,204.09,155.07
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,196.94,150.27
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,189.1,144.83
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,137.15,104.48
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,93.68,70.25
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,84.88,63.45
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,83.36,62.44
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,81.24,60.94
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,79.03,59.37
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,75.95,57.18
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,72.78,54.9
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,68.25,51.41
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,63.66,47.77
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,54.45,40.21
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,47.32,34.17
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,37.9,25.9
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,28.5,17.17
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,14.39,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,5.51,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,51.38,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,214.17,148.93
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,326.76,257.15
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,415.97,330.66
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,518.3,409.66
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,593.02,463.92
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,668.5,515.64
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,725.03,552.8
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,780.56,588.03
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,823.78,613.86
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,864.93,637.76
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,894.16,653.65
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,914.16,663.5
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,931.46,671.68
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,945.4,677.79
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,951.36,677.84
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,953.74,675.85
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,948.47,669.81
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,925.65,653.02
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,911.13,643.1
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,893.18,631.04
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,869.16,614.47
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,841.96,595.96
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,810.05,575.64
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,775.3,553.36
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,736.44,526.59
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,695.29,497.69
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,650.49,465.58
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,604.14,431.49
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,555.13,393.71
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,505.44,354.51
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,454.3,313.95
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,402.68,271.99
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,350.2,228.78
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,297.9,185.82
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,245.08,144.13
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,192.9,107.37
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,131.86,73.35
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,92.97,68.49
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,92.95,68.8
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,92.83,69.01
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,129.05,97.94
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,185.46,142.51
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,161.68,124.39
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,146.31,112.88
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,139.29,107.69
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,136.69,105.99
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,123.56,96.14
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,110.02,85.78
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,96.03,74.64
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,81.67,62.97
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,68.02,51.75
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,54.14,40.01
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,40.25,27.94
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,26.16,15.33
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,13.49,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,45.22,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,198.74,136.03
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,305.51,240.86
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,392.47,313.57
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,484.36,385.39
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,565.31,445.36
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,641.44,498.64
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,700.38,536.62
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,758.37,572.33
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,802.79,598.68
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,845.17,623.09
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,876.48,639.79
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,905.01,654.54
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,922.47,660.8
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,929.66,660.69
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,936.78,664.12
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,940.34,665.46
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,945.54,667.29
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,933.72,658.56
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,917.71,648.2
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,898.28,635.77
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,756.71,539.68
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,578.38,413.2
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,708.43,508.03
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,775.78,556.13
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,735.09,527.12
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,692.35,496.75
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,647.96,464.64
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,601.96,430.57
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,551.91,392.7
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,501.71,353.75
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,451.28,313.42
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,400.45,271.84
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,345.81,227.21
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,293.8,184.7
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,240.87,143.28
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,188.8,106.66
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,167.31,107.17
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,197.34,151.15
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,166.11,127.29
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,146.3,112.27
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,140.98,108.58
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,135.19,104.48
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,137.12,106.56
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,144.97,113.43
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,138.4,108.49
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,136.26,107.16
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,123.32,97.17
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,109.99,86.71
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,96.22,75.68
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,82.11,64.12
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,68.18,52.42
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,54.0,40.24
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,40.14,28.1
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,26.09,15.39
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,13.46,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,11.02,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,186.12,124.9
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,317.27,250.05
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,405.25,322.97
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,505.51,400.95
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,288.91,233.99
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,29.0,18.38
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,32.86,21.63
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,36.72,24.68
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,44.45,30.83
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,52.2,36.92
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,77.86,57.27
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,105.39,78.72
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,109.1,81.17
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,112.87,83.71
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,150.77,112.8
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,188.57,141.17
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,334.55,250.44
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,461.5,340.5
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,436.16,320.35
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,411.84,301.94
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,415.27,303.38
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,417.98,304.17
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,443.79,322.17
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,466.63,337.74
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,464.34,335.74
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,451.06,326.29
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,490.91,353.91
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,519.8,372.55
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,425.4,305.96
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,346.77,250.84
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,380.66,273.49
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,399.45,281.98
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,365.78,256.54
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,328.83,230.07
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,296.3,204.56
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,260.78,178.38
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,224.55,157.24
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,198.33,153.9
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,199.66,155.3
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,195.98,152.71
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,170.19,132.72
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,150.79,117.69
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,92.49,71.04
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,26.81,16.94
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,19.88,11.19
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,12.97,5.38
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,11.43,4.13
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,9.89,2.86
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,8.36,1.57
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,6.83,0.26
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,5.31,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,3.78,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,2.65,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.51,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.75,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,52.01,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,213.04,139.92
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,335.14,262.39
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,430.44,339.97
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,527.34,413.8
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,603.55,467.93
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,680.63,519.53
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,737.49,556.65
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,793.36,591.89
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,838.03,617.45
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,880.67,641.06
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,902.98,651.24
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,928.82,663.81
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,948.53,671.08
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,964.83,676.3
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,969.62,673.78
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,957.15,661.21
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,954.98,656.39
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,949.14,649.42
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,933.23,637.73
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,913.79,624.25
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,888.64,608.46
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,860.21,590.78
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,826.55,571.06
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,790.01,549.42
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,750.07,524.28
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,707.72,496.25
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,661.54,464.25
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,613.66,430.2
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,562.92,392.79
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,511.46,353.71
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,458.77,313.19
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,405.52,270.94
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,348.02,231.79
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,333.45,226.88
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,292.49,199.1
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,274.52,189.49
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,175.34,113.36
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,96.26,71.43
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,95.67,71.42
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,94.93,71.15
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,125.29,95.49
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,184.74,142.44
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,125.32,96.05
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,80.58,60.61
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,78.24,58.99
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,69.98,52.44
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,66.77,50.11
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,63.48,47.66
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,59.24,44.25
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,54.95,40.71
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,48.9,35.73
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,42.82,30.51
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,34.48,23.16
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,26.11,15.16
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,12.27,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,51.99,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,205.46,130.48
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,320.77,250.97
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,409.8,324.95
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,510.76,403.05
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,584.25,456.17
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,658.38,506.77
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,716.61,544.7
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,773.87,580.47
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,818.07,605.76
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,860.2,629.06
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,889.93,642.82
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,916.85,654.47
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,929.32,656.83
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,945.36,661.49
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,951.33,660.92
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,953.71,658.44
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,949.25,652.06
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,927.2,635.44
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,912.16,625.72
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,893.68,613.95
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,870.05,597.96
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,843.18,580.16
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,810.74,561.83
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,775.5,541.37
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,736.53,516.23
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,695.24,488.64
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,632.29,443.9
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,568.27,398.82
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,525.69,369.82
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,483.74,340.08
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,444.08,310.35
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,404.55,280.06
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,353.47,236.53
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,293.79,183.73
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,253.14,158.64
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,238.74,156.88
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,197.88,133.28
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,168.87,128.56
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,164.45,125.44
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,159.5,121.86
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,131.71,100.28
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,97.82,73.61
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,113.01,86.23
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,126.65,97.63
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,130.07,100.68
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,127.33,98.81
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,116.38,90.46
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,104.98,81.62
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,84.11,64.78
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,63.26,47.64
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,55.59,41.33
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,47.85,34.71
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,37.14,25.27
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,26.35,15.16
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,13.28,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,49.67,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,204.16,124.68
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,324.45,253.16
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,416.69,330.51
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,520.59,412.19
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,596.33,469.15
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,672.72,523.96
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,730.67,562.99
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,787.56,599.9
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,831.46,626.76
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,873.25,651.61
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,902.71,666.34
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,922.3,674.38
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,938.82,679.61
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,951.93,682.64
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,956.27,681.68
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,957.03,678.58
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,871.09,619.66
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,765.97,544.78
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,849.79,602.07
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,892.88,627.07
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,868.35,607.84
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,840.68,587.62
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,755.97,528.41
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,647.99,453.22
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,553.38,388.36
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,463.41,325.73
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,515.9,361.81
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,550.13,382.55
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,501.82,347.28
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,456.29,314.92
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,440.21,299.8
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,400.56,264.09
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,347.88,222.08
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,295.54,180.54
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,236.42,136.28
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,183.05,100.19
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,131.02,74.29
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,97.07,71.93
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,136.76,103.23
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,188.66,143.29
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,138.71,104.92
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,90.11,67.13
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,88.56,66.38
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,86.88,65.4
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,90.45,68.53
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,94.7,72.2
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,88.79,67.8
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,84.11,64.35
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,76.89,58.6
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,69.5,52.56
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,59.87,44.68
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,50.04,36.35
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,38.14,25.96
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,26.09,14.77
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,13.3,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,37.47,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,190.08,111.32
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,312.23,244.74
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,404.88,323.22
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,509.53,405.82
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,588.97,465.32
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,669.31,522.31
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,728.65,562.73
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,787.03,601.15
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,832.65,628.44
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,876.23,653.68
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,906.66,669.5
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,927.89,679.14
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,947.36,686.24
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,963.39,691.07
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,969.72,692.59
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,972.38,692.02
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,967.71,686.28
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,945.53,669.82
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,930.48,659.52
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,911.9,647.03
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,887.17,629.49
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,859.16,610.02
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,826.36,588.3
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,790.65,564.73
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,750.4,535.78
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,707.84,504.82
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,661.92,471.98
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,614.36,437.14
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,564.98,400.04
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,514.14,360.69
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,449.14,312.62
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,404.24,280.89
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,354.59,237.18
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,298.11,185.03
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,242.9,141.63
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,188.32,103.62
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,134.35,76.59
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,99.22,73.99
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,126.5,95.98
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,183.96,141.57
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,131.41,100.4
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,86.54,64.86
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,84.97,63.98
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,83.28,62.96
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,80.67,61.05
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,71.92,54.08
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,68.76,51.8
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,65.54,49.4
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,61.01,45.85
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,56.41,42.13
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,50.04,36.83
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,43.61,31.27
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,34.49,23.2
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,25.31,14.26
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,11.87,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,42.75,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,194.38,107.78
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,319.25,248.55
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,410.92,324.93
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,514.69,404.24
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,591.48,458.41
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,669.04,509.03
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,728.07,545.44
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,786.12,579.57
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,829.54,603.67
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,870.85,625.87
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,901.36,641.07
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,922.24,650.21
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,939.35,658.19
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,953.04,664.18
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,807.52,570.55
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,638.48,455.5
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,536.31,385.85
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,437.89,316.05
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,712.31,508.52
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,905.36,630.15
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,726.42,509.43
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,526.67,372.14
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,597.26,422.3
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,645.13,453.96
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,689.3,484.6
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,705.3,495.6
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,621.48,436.08
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,547.06,383.74
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,474.84,334.27
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,417.89,295.17
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,393.73,277.93
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,369.89,260.48
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,339.67,238.48
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,311.59,218.21
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,283.79,198.76
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,257.96,181.39
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,236.78,165.67
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,196.8,148.97
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,142.36,107.62
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,98.27,73.46
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,99.44,74.67
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,92.56,69.39
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,91.08,68.58
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,89.47,67.67
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,87.27,66.13
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,84.96,64.5
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,81.06,61.67
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,77.03,58.68
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,71.61,54.46
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,63.31,47.69
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,55.26,41.04
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,47.14,34.07
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,36.02,24.26
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,24.84,13.58
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,12.52,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,25.25,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,164.85,83.82
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,279.35,216.52
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,368.94,293.7
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,463.75,369.64
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,539.61,427.87
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,627.08,491.95
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,688.07,533.89
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,748.14,573.74
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,712.77,544.69
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,683.65,519.77
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,729.18,549.03
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,772.84,575.67
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,765.12,565.58
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,753.59,553.61
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,772.74,563.32
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,789.05,570.74
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,794.08,570.71
