Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,796.09,568.89
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,865.18,615.58
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,894.65,632.08
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,871.3,613.89
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,844.66,594.35
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,812.42,572.6
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,777.3,549.07
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,737.71,520.47
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,695.85,490.04
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,650.64,457.86
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,603.82,423.81
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,554.72,386.5
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,504.74,347.7
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,452.6,307.15
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,400.02,265.28
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,346.7,222.41
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,293.41,179.64
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,239.61,138.24
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,186.49,102.2
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,152.2,98.77
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,215.86,162.56
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,199.19,150.33
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,184.02,139.46
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,133.97,101.13
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,92.88,69.17
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,84.1,62.47
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,82.5,61.41
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,82.05,61.28
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,81.7,61.24
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,78.03,58.74
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,74.25,56.09
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,69.4,52.36
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,61.91,46.29
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,53.85,39.66
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,45.72,32.71
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,34.93,23.22
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,24.09,12.78
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,12.14,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,147.07,67.78
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,284.27,219.77
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,374.71,296.92
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,470.38,372.18
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,554.86,434.82
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,634.86,490.49
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,694.24,528.65
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,752.69,564.49
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,799.71,591.84
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,844.76,617.14
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,876.73,633.92
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,905.9,648.78
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,917.88,652.18
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,934.05,658.43
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,941.11,660.94
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,944.57,661.48
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,943.76,658.25
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,925.44,644.5
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,910.34,633.66
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,891.81,620.8
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,868.54,603.94
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,841.99,585.24
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,808.99,563.84
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,773.21,540.73
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,734.11,513.38
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,692.7,484.07
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,597.5,416.37
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,510.97,355.43
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,521.7,362.02
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,501.49,343.74
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,438.36,298.12
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,403.82,274.47
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,347.32,227.61
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,292.26,178.17
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,249.3,157.92
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,266.67,184.42
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,233.41,164.52
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,227.45,171.06
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,220.65,166.31
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,213.48,161.3
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,164.37,124.25
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,127.56,96.15
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,105.06,78.99
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,80.81,60.07
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,77.72,57.84
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,74.45,55.42
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,71.15,53.05
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,67.76,50.57
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,62.36,46.35
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,56.82,41.89
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,50.16,36.41
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,43.43,30.64
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,31.73,20.51
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,22.15,11.11
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,11.41,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,164.86,67.28
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,327.3,250.16
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,422.96,331.0
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,523.35,409.18
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,599.44,464.98
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,676.44,518.34
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,734.35,553.4
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,791.28,585.75
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,834.88,606.37
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,876.36,624.54
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,899.52,633.0
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,926.53,643.81
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,944.49,648.64
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,959.01,651.55
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,965.37,654.38
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,968.06,655.39
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,949.13,642.62
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,940.58,636.43
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,925.59,627.7
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,907.06,617.02
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,882.33,601.45
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,854.33,583.97
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,694.89,479.73
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,514.01,356.91
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,562.38,390.82
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,592.76,410.01
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,542.02,375.0
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,496.81,344.2
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,493.31,340.91
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,478.01,328.21
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,440.37,300.94
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,400.33,272.25
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,359.31,240.78
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,322.58,211.29
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,279.03,178.68
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,234.26,147.96
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,213.54,144.01
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,203.33,151.83
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,193.13,144.8
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,181.84,136.88
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,173.39,130.8
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,164.36,124.24
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,154.37,117.16
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,143.8,109.56
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,107.98,81.65
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,73.58,54.41
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,70.19,52.02
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,66.71,49.46
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,62.23,46.01
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,57.7,42.41
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,50.65,36.63
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,43.5,30.54
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,31.7,20.3
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,22.1,10.73
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,11.41,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,131.27,43.45
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,253.57,191.95
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,343.55,268.99
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,438.56,344.58
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,517.41,404.26
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,598.61,462.88
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,668.61,509.57
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,730.65,548.77
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,781.16,579.27
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,829.62,607.6
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,863.05,626.17
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,893.67,642.81
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,915.13,653.49
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,933.32,662.18
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,933.66,661.11
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,938.74,663.35
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,936.53,660.31
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,930.59,655.12
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,916.23,645.1
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,898.31,633.05
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,874.61,616.66
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,847.58,598.24
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,713.88,505.58
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,567.21,402.13
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,584.82,414.26
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,587.96,415.35
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,570.44,402.79
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,547.87,386.4
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,528.48,370.78
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,505.07,351.6
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,454.89,312.81
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,397.37,265.65
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,343.32,221.83
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,289.32,178.23
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,256.77,161.81
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,256.22,172.6
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,234.27,164.39
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,231.78,175.05
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,210.11,158.93
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,203.67,154.41
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,175.67,133.24
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,150.38,113.99
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,153.47,117.04
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,148.63,113.84
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,134.3,102.87
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,118.98,91.02
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,108.64,83.39
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,97.93,75.28
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,86.44,66.18
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,74.64,56.61
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,62.12,46.31
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,49.35,35.49
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,35.6,23.53
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,21.66,10.2
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,11.41,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,57.7,11.5
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,122.14,90.84
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,183.31,144.18
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,263.0,209.36
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,315.32,251.16
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,367.85,291.49
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,414.79,325.8
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,461.5,358.58
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,638.84,485.82
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,808.18,595.29
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,842.08,610.48
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,873.21,624.64
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,853.23,605.74
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,819.11,578.31
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,879.9,612.78
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,924.91,634.73
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,920.85,627.1
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,921.28,622.97
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,907.08,612.58
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,889.35,600.48
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,865.45,584.6
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,838.27,566.93
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,793.99,541.8
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,759.67,521.96
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,721.32,497.07
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,680.73,470.03
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,584.07,403.1
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,490.35,338.79
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,466.68,323.34
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,442.63,306.64
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,397.28,275.55
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,357.22,248.31
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,330.61,220.71
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,287.78,176.87
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,235.14,137.22
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,183.48,102.95
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,167.6,110.65
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,220.08,165.71
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,192.58,145.01
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,179.2,135.19
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,146.76,110.57
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,122.14,91.74
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,109.48,82.28
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,96.09,72.09
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,94.78,71.32
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,93.47,70.54
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,86.7,65.45
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,81.26,61.37
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,74.78,56.34
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,68.21,51.07
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,58.45,42.96
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,48.53,34.47
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,35.22,22.95
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,21.73,9.83
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,11.41,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,6.83,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,13.7,4.94
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,23.67,13.47
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,33.66,21.87
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,47.28,33.1
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,60.91,44.15
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,168.05,131.78
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,267.85,210.13
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,188.44,145.52
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,101.88,75.21
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,108.31,79.9
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,114.83,84.47
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,164.79,122.32
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,214.82,158.98
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,614.06,451.68
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,922.63,648.03
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,911.82,632.57
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,906.0,624.18
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,893.68,614.89
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,877.81,603.69
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,854.51,586.92
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,828.01,568.45
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,797.12,549.56
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,763.35,528.18
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,724.08,503.38
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,682.7,476.44
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,638.9,446.55
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,593.5,414.65
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,500.67,349.84
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,432.16,302.87
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,422.26,292.19
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,393.74,263.71
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,347.25,231.59
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,325.88,220.76
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,289.17,194.38
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,254.27,171.33
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,220.34,153.14
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,203.34,153.45
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,195.1,147.81
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,186.06,141.5
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,142.45,108.03
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,101.89,76.45
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,111.18,84.33
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,118.91,90.93
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,125.79,96.72
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,130.9,101.12
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,118.19,91.43
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,105.14,81.32
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,91.16,70.09
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,76.86,58.36
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,62.75,46.66
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,48.41,34.5
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,34.11,22.11
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,19.63,8.06
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,10.23,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,146.15,6.83
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,293.11,219.09
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,393.34,305.19
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,496.88,385.74
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,577.22,444.61
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,658.77,501.18
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,717.79,539.93
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,775.96,576.65
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,821.02,602.26
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,864.1,625.88
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,888.17,638.1
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,915.67,652.58
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,934.65,661.58
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,950.2,668.58
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,955.51,671.59
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,957.18,672.36
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,939.65,661.13
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,932.11,656.19
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,916.73,647.01
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,897.85,635.61
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,811.69,576.97
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,689.43,490.66
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,617.62,440.69
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,540.47,386.24
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,575.35,410.73
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,593.35,422.49
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,447.53,320.24
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,321.51,230.4
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,432.57,310.04
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,499.44,351.24
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,446.45,308.1
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,392.86,263.95
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,332.12,223.53
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,322.04,224.9
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,282.52,198.02
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,264.97,188.02
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,232.1,164.72
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,203.06,153.9
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,183.22,139.24
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,163.33,124.36
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,101.09,75.56
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,79.89,58.89
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,78.36,57.99
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,76.75,57.02
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,74.55,55.43
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,66.77,49.29
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,63.77,47.12
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,60.72,44.86
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,56.04,41.17
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,51.3,37.31
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,45.12,32.09
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,38.93,26.66
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,30.06,18.76
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,19.85,7.76
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,10.23,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,137.7,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,277.63,207.92
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,372.3,292.72
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,481.32,379.91
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,559.91,439.93
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,639.76,497.97
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,458.83,362.5
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,257.99,202.9
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,576.35,450.14
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,846.88,636.29
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,871.3,648.33
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,899.27,665.06
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,920.76,676.55
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,938.86,685.89
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,944.79,685.96
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,933.96,675.47
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,930.66,670.7
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,923.75,663.71
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,909.05,652.3
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,890.82,638.84
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,734.84,530.32
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,543.59,392.11
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,690.82,498.78
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,773.83,555.35
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,734.41,525.65
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,692.53,494.58
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,532.92,381.14
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,388.32,277.55
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,436.41,310.66
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,470.85,330.75
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,415.25,290.83
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,378.77,265.44
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,340.54,238.53
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,306.75,215.17
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,281.89,198.93
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,249.2,177.61
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,225.63,160.7
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,219.72,166.68
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,140.69,106.16
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,92.3,68.5
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,83.23,61.53
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,84.04,62.37
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,82.33,61.33
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,80.52,60.21
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,89.21,67.46
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,119.87,92.44
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,85.75,65.19
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,65.88,49.24
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,61.7,46.02
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,57.55,42.65
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,50.13,36.4
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,40.29,27.9
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,29.98,18.78
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,19.71,7.23
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,10.23,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,126.83,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,256.44,189.89
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,349.58,273.39
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,449.02,351.91
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,534.82,416.51
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,616.81,475.07
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,678.47,516.09
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,739.36,554.84
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,786.53,582.44
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,831.73,607.97
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,719.8,529.74
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,587.5,434.04
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,574.26,422.4
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,534.1,391.78
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,464.18,340.7
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,371.66,273.08
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,432.92,316.82
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,513.01,371.18
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,590.59,424.72
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,681.23,484.85
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,661.61,469.48
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,640.86,454.37
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,724.97,515.09
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,760.97,542.23
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,721.83,513.81
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,680.48,484.05
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,636.14,452.57
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,590.16,419.02
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,541.47,381.74
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,491.83,342.76
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,440.21,301.88
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,388.18,259.69
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,335.29,216.44
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,282.52,173.62
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,222.71,128.18
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,169.01,92.69
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,115.85,69.14
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,94.64,70.16
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,94.3,70.07
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,93.86,69.89
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,127.05,96.41
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,170.63,130.95
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,126.47,96.59
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,82.57,61.88
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,97.02,73.88
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,114.28,88.11
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,90.76,69.39
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,70.35,52.97
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,64.98,48.76
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,59.54,44.32
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,49.0,35.52
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,40.75,28.38
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,29.83,18.67
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,18.91,6.12
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,9.83,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,109.59,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,222.34,163.74
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,315.02,247.91
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,413.06,327.32
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,258.88,206.6
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,70.44,51.77
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,228.86,181.33
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,359.84,282.47
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,311.25,241.54
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,237.74,182.5
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,367.65,281.36
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,473.4,357.41
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,510.03,380.85
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,545.08,403.24
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,503.41,370.46
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,461.51,338.16
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,723.11,522.83
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,927.37,649.36
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,899.67,626.5
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,882.0,613.01
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,764.6,533.55
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,623.47,435.44
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,616.36,432.09
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,606.89,425.75
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,665.37,468.09
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,683.96,482.06
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,639.37,450.89
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,593.05,418.0
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,511.36,359.46
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,442.3,311.4
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,427.81,297.06
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,387.47,259.68
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,336.53,224.02
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,321.7,217.69
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,247.63,155.45
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,172.79,96.29
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,137.55,92.32
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,194.1,147.73
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,127.53,96.31
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,94.39,70.56
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,122.75,93.4
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,172.79,133.2
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,149.6,115.4
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,130.76,101.0
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,104.02,79.81
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,90.0,68.71
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,83.55,63.81
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,78.28,59.79
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,71.38,54.29
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.38,48.54
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,54.79,40.5
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,45.07,32.08
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,31.98,20.44
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,18.78,5.3
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,9.83,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,11.77,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,28.33,15.75
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,79.93,59.92
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,122.72,96.43
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,162.21,129.44
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,220.61,176.38
