Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,151.39,119.27
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,91.27,68.83
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,137.4,105.99
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,183.47,141.98
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,350.58,271.26
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,473.47,360.97
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,366.29,277.42
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,217.33,162.85
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,200.41,149.6
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,184.7,136.92
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,197.38,145.84
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,209.81,154.39
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,338.68,248.54
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,447.37,323.63
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,680.51,485.59
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,835.68,584.27
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,771.38,536.82
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,700.58,487.14
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,645.7,449.99
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,590.33,412.07
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,546.03,382.22
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,504.32,353.69
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,468.2,328.82
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,440.18,309.02
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,424.61,296.02
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,397.22,272.9
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,350.71,233.81
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,284.67,178.91
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,232.9,140.28
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,182.45,107.52
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,168.94,115.63
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,201.33,153.92
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,156.1,119.28
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,115.0,87.43
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,131.47,100.86
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,170.63,132.03
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,158.46,122.7
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,147.78,114.67
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,141.4,110.04
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,128.66,100.22
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,115.72,90.29
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,102.43,79.88
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,84.12,64.93
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,65.52,49.46
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,55.32,40.92
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,44.96,31.95
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,31.21,19.72
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,17.35,3.54
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.05,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,64.96,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,184.87,133.03
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,299.63,233.98
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,399.63,313.86
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,482.06,375.05
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,567.31,434.36
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,465.86,359.49
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,357.83,276.99
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,377.96,291.22
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,396.45,302.92
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,437.53,331.25
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,477.42,357.94
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,407.12,304.11
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,312.9,233.05
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,430.57,319.23
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,520.64,382.08
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,560.0,407.66
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,596.74,431.41
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,592.41,426.44
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,586.82,421.08
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,544.49,389.92
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,503.75,360.14
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,433.61,310.91
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,382.19,274.25
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,374.9,268.79
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,367.41,262.93
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,367.45,263.31
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,366.33,262.78
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,393.7,282.2
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,413.59,295.45
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,338.71,244.0
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,268.08,195.47
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,244.07,178.53
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,233.7,171.36
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,237.04,173.47
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,247.06,180.95
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,163.87,120.85
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,79.94,59.99
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,115.78,89.5
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,149.12,116.78
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,131.59,102.85
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,113.73,88.64
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,68.55,51.82
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,19.12,10.57
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,78.62,60.86
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,128.28,102.41
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,116.74,93.25
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,104.94,83.82
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,91.18,72.36
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,75.18,58.76
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,59.41,45.2
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,43.44,31.21
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,28.18,17.49
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,12.2,0.06
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.36,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,9.48,2.07
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,14.44,6.35
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,20.18,11.23
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,25.93,16.05
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,42.87,30.14
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,60.61,44.72
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,48.3,34.34
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,36.75,24.66
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,50.28,35.55
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,63.87,46.32
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,90.74,67.58
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,118.5,89.2
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,112.24,83.99
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,106.38,79.17
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,124.03,92.78
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,141.46,106.04
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,258.2,195.85
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,362.29,273.25
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,301.53,227.15
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,233.03,175.25
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,209.2,157.13
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,186.19,139.48
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,177.85,132.78
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,169.67,126.2
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,214.01,159.78
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,256.35,191.36
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,280.66,209.26
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,301.93,224.75
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,329.07,244.43
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,339.67,251.21
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,318.99,234.96
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,298.18,218.75
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,224.68,165.93
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,151.54,112.89
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,161.57,121.07
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,171.87,135.3
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,157.67,124.09
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,143.25,112.68
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,103.92,80.81
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,61.61,46.03
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,84.79,65.67
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,105.93,83.63
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,116.73,92.89
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,129.2,103.57
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,115.24,92.41
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,101.04,80.88
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,86.05,68.31
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,70.83,55.29
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,55.91,42.39
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,40.81,29.09
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,26.42,16.03
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,11.43,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,5.9,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,69.7,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,213.54,151.92
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,315.74,252.97
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,424.01,344.32
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,244.34,201.17
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,43.66,30.83
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,136.03,108.63
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,225.21,181.19
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,167.35,132.47
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,101.54,77.36
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,105.97,80.56
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,110.62,83.82
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,150.05,114.84
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,189.37,145.11
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,204.82,156.31
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,220.02,167.23
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,311.71,236.27
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,381.74,287.08
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,364.64,273.28
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,348.38,260.53
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,333.62,248.64
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,319.54,237.34
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,364.24,269.94
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,405.25,299.09
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,494.3,362.96
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,565.21,411.45
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,449.54,328.31
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,350.31,256.67
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,384.62,280.81
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,405.65,293.93
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,299.24,217.78
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,203.65,149.07
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,167.8,122.66
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,132.58,96.36
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,120.99,87.8
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,109.81,79.51
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,163.76,119.64
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,217.3,168.41
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,207.95,161.61
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,198.17,154.62
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,188.28,147.22
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,177.68,139.23
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,165.8,130.44
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,153.58,121.28
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,139.57,110.33
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,119.33,94.13
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,105.73,83.4
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,91.87,72.22
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,79.93,62.31
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,65.46,50.07
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,50.94,37.71
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,36.34,25.03
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,23.33,13.29
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,9.9,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,5.11,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,88.73,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,248.31,173.58
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,360.15,286.16
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,473.24,379.93
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,257.01,210.69
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.31,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,70.03,53.31
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,169.71,134.86
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,117.3,91.19
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,87.28,65.87
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,77.76,57.95
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,69.3,50.9
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,108.12,81.87
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,147.75,112.83
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,150.5,114.63
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,153.39,116.62
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,178.82,136.04
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,203.81,154.82
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,321.41,244.6
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,419.82,317.17
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,459.72,345.36
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,511.01,381.24
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,494.63,368.16
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,478.1,355.37
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,369.66,275.43
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,274.36,204.22
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,381.32,283.55
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,463.16,341.21
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,454.27,332.66
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,435.72,317.16
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,362.15,264.17
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,303.58,223.01
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,222.84,164.07
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,150.93,110.94
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,208.49,151.2
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,255.7,184.12
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,182.63,134.44
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,138.02,106.43
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,97.93,74.51
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,93.66,71.28
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,91.99,70.12
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,90.13,68.81
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,112.15,87.18
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,137.32,108.14
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,124.16,97.71
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,111.81,87.92
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,98.52,77.39
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,85.15,66.59
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,71.1,55.0
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,56.94,43.05
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,43.33,31.33
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,29.59,19.32
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,18.71,9.45
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,7.6,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,3.93,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,58.98,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,168.53,113.28
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,289.31,227.46
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,391.92,312.48
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,476.59,379.18
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,564.23,444.75
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,628.74,490.4
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,704.57,542.22
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,603.8,466.54
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,481.6,372.7
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,525.97,403.98
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,568.8,432.33
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,706.59,529.33
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,818.75,604.55
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,888.62,645.64
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,933.97,669.96
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,931.78,664.67
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,925.8,657.7
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,911.79,647.19
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,894.11,634.62
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,832.64,591.49
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,758.95,538.41
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,777.47,553.79
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,763.77,547.07
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,724.73,519.06
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,683.22,489.02
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,637.38,455.91
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,589.88,420.73
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,539.65,382.86
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,488.46,343.02
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,435.29,300.4
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,381.73,256.48
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,327.1,211.4
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,272.57,166.99
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,218.06,125.58
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,155.64,85.29
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,101.04,65.45
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,91.86,68.61
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,91.56,68.53
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,91.18,68.39
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,90.0,67.63
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,88.71,66.79
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,80.07,60.14
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,78.22,58.99
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,87.68,66.96
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,111.74,86.87
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,98.45,76.38
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,85.08,65.69
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,67.1,50.95
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,54.56,40.48
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,44.4,31.78
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,36.37,24.62
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,25.0,14.11
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.66,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,49.06,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,145.89,94.28
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,244.66,192.42
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,363.15,290.39
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,290.92,233.82
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,212.2,169.29
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,427.48,344.01
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,657.73,515.98
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,705.95,546.7
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,763.98,584.74
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,660.57,506.74
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,538.3,413.37
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,433.82,333.02
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,329.69,251.43
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,342.26,259.75
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,354.25,267.14
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,282.35,212.09
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,200.29,149.23
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,137.62,101.43
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,78.51,55.72
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,194.72,144.92
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,326.46,242.1
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,242.31,179.41
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,157.68,115.94
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,202.26,149.56
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,245.34,181.35
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,324.65,239.37
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,391.26,286.52
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,413.7,301.03
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,428.5,309.25
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,412.28,293.05
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,376.59,258.05
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,333.66,227.73
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,316.43,220.21
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,275.68,192.1
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,256.64,182.32
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,208.91,162.06
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,198.85,154.62
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,192.46,150.25
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,196.83,154.4
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,142.54,111.35
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,101.64,78.53
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,115.87,90.68
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,134.0,106.05
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,121.69,96.26
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,105.53,83.23
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,100.07,79.13
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,91.18,72.02
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,79.89,62.58
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,68.36,52.71
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,54.66,40.85
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,40.72,28.55
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,26.3,15.14
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,11.44,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,5.9,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,5.51,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,10.65,1.3
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,22.16,12.18
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,35.49,23.6
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,52.45,37.87
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,68.73,51.34
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,229.14,184.72
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,362.16,289.8
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,334.42,264.34
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,281.25,220.5
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,409.06,319.0
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,538.07,412.76
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,431.64,330.19
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,325.6,248.07
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,307.11,233.16
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,289.62,218.63
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,210.29,158.18
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,157.65,117.48
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,238.64,178.96
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,338.31,251.66
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,324.66,240.2
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,311.64,229.91
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,224.41,165.8
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,155.33,114.19
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,135.47,99.02
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,116.11,84.1
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,233.58,172.03
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,338.99,247.22
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,318.18,231.54
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,298.52,217.42
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,340.93,246.29
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,373.68,266.12
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,344.82,243.94
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,316.12,222.37
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,244.7,174.77
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,214.32,157.44
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,183.14,141.58
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,154.44,119.36
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,121.18,93.38
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,86.33,65.6
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,105.14,81.19
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,122.89,95.88
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,107.38,83.66
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,91.61,71.13
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,80.14,61.86
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,68.54,52.39
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,59.66,45.19
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,50.61,37.72
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,54.53,41.19
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,60.76,46.48
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,50.04,37.09
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,39.18,27.33
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,25.61,14.38
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,12.07,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,6.29,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,81.15,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,224.93,137.15
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,347.61,272.27
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,464.83,368.82
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,552.82,437.84
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,642.67,504.4
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,387.45,311.62
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,63.8,46.66
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,71.44,52.93
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,79.12,58.82
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,93.67,70.12
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,108.12,81.17
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,147.07,111.53
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,185.93,141.16
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,233.77,177.69
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,304.09,230.31
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,382.24,287.96
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,478.62,356.71
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,497.0,368.7
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,513.35,379.61
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,568.59,418.69
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,632.45,462.18
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,390.2,289.65
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,163.96,120.47
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,184.71,136.21
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,204.75,150.77
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,334.99,246.98
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,446.1,325.27
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,395.09,287.86
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,354.38,258.59
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,373.18,270.22
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,375.08,267.7
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,291.77,209.13
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,238.54,174.29
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,244.51,172.04
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,235.56,161.77
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,200.63,154.72
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,212.43,164.32
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,141.29,108.8
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,90.78,68.72
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,90.7,68.9
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,83.51,63.23
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,81.5,61.94
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,79.39,60.54
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,77.01,58.92
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,74.58,57.23
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,70.52,54.14
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,66.39,50.91
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,59.81,45.38
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,53.07,39.56
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,42.81,30.64
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,34.75,23.34
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,24.0,12.72
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.08,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,77.57,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,216.69,123.99
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,342.85,266.08
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,463.0,364.67
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,549.54,432.26
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,637.87,497.66
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,700.71,541.26
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,762.95,582.54
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,626.5,483.79
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,442.6,344.17
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,463.94,359.48
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,483.54,372.09
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,491.76,375.37
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,498.4,377.61
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,748.36,558.78
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,932.77,677.19
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,756.17,554.21
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,526.3,387.46
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,644.49,473.58
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,751.53,546.75
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,736.72,533.82
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,719.4,520.26
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,755.85,548.2
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,758.19,552.33
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,717.28,522.98
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,674.07,491.69
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,627.68,456.9
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,579.55,420.0
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,449.82,324.7
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,356.54,258.09
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,257.8,187.49
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,169.4,123.21
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,189.89,138.57
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,208.67,152.35
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,224.0,163.04
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,241.89,176.35
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,213.63,165.12
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,213.0,165.06
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,204.68,158.91
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,196.0,152.49
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,165.44,128.75
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,135.97,105.6
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,131.28,102.41
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,131.02,102.75
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,119.18,93.44
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,103.76,81.1
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,93.71,73.19
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,84.77,66.06
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,73.08,56.43
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,61.11,46.31
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,48.74,35.59
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,36.19,24.48
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,23.41,11.9
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.02,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,62.9,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,185.2,98.07
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,307.42,238.71
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,423.9,335.25
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,522.33,412.32
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,618.11,483.58
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,555.59,436.66
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,470.47,370.83
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,495.2,387.5
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,517.65,401.27
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,579.56,444.41
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,640.42,485.22
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,634.19,476.35
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,625.3,466.39
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,732.53,540.69
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,813.38,594.49
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,769.39,559.52
