Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,822.42,606.67
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,855.73,624.83
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,876.42,634.55
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,893.67,642.14
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,895.18,640.38
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,899.45,640.69
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,897.7,636.05
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,891.89,629.12
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,875.76,617.51
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,855.9,603.8
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,818.3,578.97
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,788.61,559.29
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,653.89,465.72
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,502.15,358.71
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,593.01,425.48
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,631.53,452.27
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,583.99,416.32
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,534.8,378.83
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,483.02,337.87
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,430.39,295.22
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,375.94,250.79
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,317.22,202.89
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,260.41,157.22
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,204.0,115.27
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,147.4,81.73
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,94.84,70.66
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,94.97,70.98
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,95.12,71.26
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,93.94,70.66
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,85.4,64.12
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,84.28,63.43
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,83.14,62.72
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,80.58,60.98
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,77.94,59.16
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,73.99,56.11
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,69.97,52.94
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,64.21,48.44
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,58.36,43.68
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,46.78,33.78
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,37.74,25.77
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,25.69,14.61
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,13.64,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,7.08,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,155.77,75.44
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,293.88,229.27
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,386.95,309.19
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,483.79,386.62
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,556.66,441.88
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,630.31,494.91
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,696.68,539.17
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,753.13,574.54
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,792.44,598.07
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,828.81,619.16
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,854.29,631.86
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,876.27,642.17
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,885.43,644.87
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,890.85,645.39
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,887.21,640.23
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,886.42,637.18
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,870.84,625.54
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,851.53,611.78
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,684.61,494.77
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,500.75,361.99
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,637.54,461.94
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,713.59,514.77
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,571.84,411.28
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,430.35,308.88
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,466.47,334.62
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,485.74,345.96
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,359.99,257.48
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,263.78,190.61
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,178.19,129.01
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,86.9,61.3
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,61.14,41.75
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,34.72,21.4
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,124.14,89.83
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,193.9,149.75
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,182.5,140.95
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,182.39,141.22
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,127.61,98.3
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,67.02,49.68
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,104.2,80.3
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,137.21,107.32
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,130.57,102.45
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,125.81,99.12
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,112.16,88.41
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,98.11,77.17
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,83.62,65.29
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,68.76,52.82
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,53.86,40.01
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,38.04,26.17
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,23.86,13.01
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.14,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,7.97,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,16.0,7.17
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,27.9,17.45
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,41.36,28.97
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,57.31,42.47
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,72.84,55.42
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,76.97,58.73
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,81.67,62.43
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,69.21,51.93
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,59.17,43.47
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,98.67,75.73
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,140.07,109.02
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,117.79,90.66
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,97.36,73.9
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,125.54,96.36
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,153.52,118.32
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,146.21,112.25
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,139.23,106.53
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,169.72,130.64
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,199.46,153.93
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,181.78,139.82
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,164.73,126.27
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,161.71,123.56
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,158.75,120.91
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,173.95,132.76
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,188.43,143.98
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,156.46,118.91
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,125.34,94.48
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,136.86,103.78
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,147.78,112.59
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,137.09,104.25
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,126.74,96.22
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,113.86,86.22
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,101.4,80.07
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,100.24,79.27
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,99.03,78.44
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,97.78,77.74
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,96.48,77.01
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,81.86,64.79
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,66.94,52.22
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,56.83,43.78
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,46.75,35.27
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,40.56,29.98
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,34.39,24.65
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,28.23,19.26
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,22.09,13.8
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,16.35,8.64
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,10.62,3.46
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,6.06,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,206.72,76.7
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,398.83,315.02
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,499.62,404.82
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,604.09,490.22
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,675.05,545.52
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,745.81,597.68
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,789.11,627.47
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,836.99,659.54
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,869.06,678.63
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,897.95,695.09
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,914.28,701.14
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,926.94,704.68
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,919.25,696.78
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,919.84,694.92
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,913.36,686.99
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,903.02,676.7
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,884.49,662.38
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,862.26,645.78
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,833.39,623.85
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,801.22,599.84
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,717.55,536.7
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,620.94,463.43
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,416.89,313.44
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,229.58,171.53
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,278.58,208.6
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,318.54,237.75
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,261.02,194.78
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,211.49,157.82
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,272.19,201.97
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,312.55,229.09
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,286.77,204.97
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,258.97,180.34
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,221.15,159.23
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,211.89,167.98
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,203.41,161.52
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,194.43,154.67
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,173.76,138.33
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,162.59,129.66
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,151.36,120.87
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,139.48,111.5
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,104.08,82.61
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,69.04,53.48
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,65.35,50.66
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,61.61,47.69
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,56.13,43.1
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,50.61,38.31
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,42.83,31.28
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,35.05,23.99
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,22.66,11.44
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,13.38,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,178.04,49.47
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,352.26,275.4
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,459.39,368.45
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,570.22,456.91
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,645.15,513.39
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,719.73,566.49
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,771.98,600.35
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,822.17,631.41
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,856.38,651.67
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,881.44,665.43
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,900.35,674.98
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,915.55,682.1
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,921.24,682.47
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,923.01,680.52
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,916.62,673.96
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,894.71,657.45
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,877.6,644.73
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,856.79,629.69
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,829.38,609.66
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,798.61,587.55
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,762.21,562.35
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,722.89,533.63
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,680.02,500.85
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,634.61,465.61
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,585.03,427.46
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,533.69,386.88
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,480.12,343.42
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,425.26,297.72
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,363.28,252.37
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,333.8,235.0
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,268.0,174.32
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,194.05,109.06
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,163.88,106.26
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,194.48,152.11
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,186.95,146.36
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,178.96,140.35
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,151.96,119.07
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,121.98,95.18
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,85.38,65.51
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,76.34,58.29
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,73.65,56.39
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,65.48,49.85
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,61.6,46.86
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,57.66,43.73
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,52.38,39.43
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,47.07,34.93
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,39.52,28.2
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,31.97,21.22
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,20.87,9.38
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,9.44,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,197.75,34.52
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,385.21,300.87
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,490.43,393.67
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,599.54,480.72
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,673.62,535.32
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,747.43,586.11
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,798.99,618.69
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,842.37,644.16
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,875.26,663.38
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,904.88,680.06
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,923.73,688.03
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,938.82,693.58
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,943.03,693.65
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,931.55,683.76
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,924.65,676.51
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,913.83,666.86
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,895.05,651.73
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,872.52,634.45
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,843.74,613.31
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,811.5,590.12
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,774.45,564.86
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,734.33,535.59
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,689.61,501.64
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,642.4,465.34
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,591.81,426.41
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,539.35,385.11
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,483.9,340.18
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,427.86,293.85
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,369.93,245.7
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,311.54,197.09
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,252.28,149.49
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,193.18,107.01
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,133.91,75.9
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,95.15,71.73
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,93.83,70.9
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,83.3,62.58
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,82.14,61.95
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,80.91,61.26
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,78.51,59.49
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,76.01,57.63
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,73.25,55.68
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,70.43,53.66
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,61.15,46.1
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,57.16,42.89
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,52.17,38.81
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,47.2,34.55
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,39.61,27.86
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,32.06,20.88
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,20.49,8.02
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,8.65,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,206.12,8.25
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,405.83,313.65
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,508.67,406.68
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,615.31,492.76
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,688.4,546.76
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,761.15,596.74
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,809.86,627.03
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,850.16,650.0
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,883.48,669.66
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,913.46,686.61
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,929.96,694.23
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,942.67,699.36
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,947.16,697.64
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,935.85,685.72
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,928.0,676.43
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,916.22,664.74
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,897.19,648.1
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,874.4,629.28
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,845.85,607.48
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,813.82,583.66
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,776.06,557.54
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,735.28,527.81
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,690.35,493.8
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,642.95,457.55
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,591.79,420.01
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,538.8,379.83
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,483.07,336.5
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,426.11,290.71
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,367.53,242.44
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,308.47,193.58
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,248.29,145.55
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,188.32,102.93
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,128.54,72.6
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,92.93,69.6
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,91.74,68.85
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,90.44,67.98
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,79.98,59.84
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,78.64,59.07
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,76.74,57.71
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,74.79,56.31
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,71.96,54.3
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,69.07,52.22
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,60.17,44.97
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,56.47,41.98
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,51.08,37.63
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,45.68,33.09
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,38.04,26.42
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,30.44,19.43
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,18.85,5.69
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,7.08,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,150.31,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,298.42,228.2
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,402.05,320.59
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,516.31,412.1
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,594.71,472.03
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,672.64,528.33
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,731.93,567.29
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,789.17,602.95
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,825.68,622.89
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,859.19,640.25
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,882.06,650.54
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,895.36,654.49
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,901.89,654.0
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,904.5,651.06
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,901.53,644.66
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,894.43,635.8
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,865.13,616.15
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,843.74,601.85
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,816.93,582.89
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,786.69,561.87
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,751.04,538.15
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,712.41,511.12
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,669.19,479.34
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,623.53,445.12
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,434.24,311.62
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,273.62,197.25
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,203.39,146.95
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,134.38,96.3
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,175.68,126.95
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,213.41,154.38
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,204.68,131.17
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,184.98,101.72
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,127.21,73.34
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,96.06,71.52
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,85.21,63.07
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,84.0,62.27
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,116.44,88.52
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,157.71,121.7
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,114.62,87.65
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,76.99,57.58
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,73.94,55.46
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,65.36,48.72
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,61.49,45.78
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,57.58,42.72
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,51.92,38.15
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,46.23,33.37
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,38.3,26.45
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,30.38,19.14
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.95,1.92
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,169.64,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,335.08,252.9
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,439.94,346.59
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,548.88,432.49
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,624.39,488.02
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,699.61,539.49
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,751.18,570.67
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,800.74,598.69
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,834.91,617.23
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,860.08,629.53
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,879.99,637.03
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,896.21,642.09
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,902.08,643.22
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,904.05,642.15
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,899.67,637.94
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,880.38,624.48
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,862.53,613.38
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,841.02,599.91
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,812.52,580.71
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,780.77,559.4
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,744.81,534.78
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,705.91,506.96
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,661.49,475.03
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,615.03,440.85
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,566.07,403.75
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,515.4,364.31
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,462.3,321.52
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,408.92,277.64
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,350.65,229.98
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,293.57,183.18
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,236.49,138.67
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,180.72,100.5
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,124.4,73.62
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,97.84,72.99
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,99.0,74.11
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,92.26,68.9
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,90.92,68.17
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,89.52,67.39
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,89.3,67.43
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,89.19,67.58
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,85.45,64.9
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,81.59,62.09
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,77.32,58.89
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,69.99,53.03
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,61.47,46.12
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,52.83,38.86
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,41.47,29.03
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,30.0,18.67
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,15.14,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,135.04,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,272.07,202.81
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,374.47,295.13
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,482.16,380.61
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,518.13,408.36
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,552.94,433.56
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,600.0,465.09
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,645.33,493.75
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,680.12,513.46
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,712.32,530.75
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,799.08,584.14
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,870.88,625.12
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,878.47,626.8
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,876.09,623.13
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,716.43,514.53
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,522.76,377.7
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,578.91,417.45
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,610.5,438.43
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,570.79,409.16
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,518.64,372.09
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,545.17,390.17
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,553.29,395.0
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,596.03,425.62
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,608.74,433.61
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,560.53,397.21
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,510.73,359.08
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,458.33,317.53
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,405.37,274.61
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,350.4,229.92
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,295.37,185.31
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,254.16,161.07
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,243.03,163.07
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,164.35,109.03
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,98.48,73.36
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,97.28,72.68
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,96.02,71.85
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,94.82,71.08
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,93.57,70.29
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,91.18,68.6
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,88.7,66.84
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,85.27,64.43
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,81.74,61.91
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,76.46,57.89
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,68.19,51.29
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,60.25,44.88
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,52.22,38.13
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,40.81,28.28
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,29.3,17.82
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,14.77,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,74.39,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,228.31,168.28
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,326.79,257.96
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,429.54,341.26
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,506.09,399.83
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,583.6,456.02
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,640.62,494.27
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,696.48,530.15
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,746.84,560.33
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,785.46,581.64
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,810.84,594.41
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,832.69,604.83
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,843.89,608.9
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,851.29,610.74
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,856.38,610.69
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,850.9,604.07
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,835.96,594.73
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,817.29,583.11
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,714.44,511.53
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,604.56,433.56
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,662.28,476.0
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,690.0,495.66
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,647.3,464.7
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,602.63,432.03
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,554.81,396.02
