Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,505.42,357.79
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,346.72,245.9
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,241.22,174.56
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,284.31,200.66
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,316.03,215.08
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,264.6,181.91
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,240.16,170.59
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,226.13,163.78
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,211.26,162.4
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,196.05,150.96
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,180.3,139.02
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,152.32,117.33
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,135.47,104.29
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,136.71,105.65
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,132.02,102.22
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,123.55,95.93
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,113.08,87.91
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,99.17,76.92
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,85.03,65.51
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,72.55,55.33
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,60.33,45.03
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,44.65,31.44
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,28.74,17.1
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,14.67,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,97.07,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,273.72,201.6
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,374.86,297.79
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,481.82,385.19
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,565.76,451.04
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,644.63,510.04
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,700.76,548.96
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,754.91,584.98
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,654.18,508.72
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,535.28,415.96
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,602.39,464.3
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,691.5,524.76
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,678.01,509.89
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,641.64,480.6
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,621.51,462.76
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,600.08,444.16
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,597.14,440.34
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,592.24,435.09
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,594.5,434.78
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,593.73,432.25
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,491.81,359.02
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,402.14,293.97
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,459.14,335.14
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,500.89,363.21
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,471.63,340.82
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,440.65,317.12
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,417.0,296.68
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,384.87,268.51
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,344.75,236.29
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,306.3,205.98
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,268.72,182.29
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,248.54,174.03
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,216.41,156.64
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,202.74,156.7
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,193.77,150.04
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,175.1,135.75
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,126.3,97.41
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,83.04,62.85
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,78.51,59.43
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,80.7,61.44
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,73.89,56.16
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,66.61,50.42
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,61.77,46.64
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,56.82,42.65
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,50.76,37.56
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,44.68,32.24
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,35.51,24.02
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,26.31,14.99
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,13.02,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,89.38,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,260.17,191.38
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,363.87,292.55
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,473.43,382.7
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,297.02,243.21
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,83.62,63.86
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,97.67,75.31
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,111.6,86.12
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,294.47,235.33
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,439.8,347.72
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,555.16,432.31
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,668.97,512.1
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,785.67,593.25
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,886.16,656.91
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,878.33,647.56
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,872.98,641.06
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,855.93,626.59
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,835.1,609.95
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,761.46,556.02
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,678.64,494.85
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,619.95,452.21
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,557.56,406.78
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,534.75,388.98
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,510.49,369.72
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,476.64,344.25
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,443.27,318.92
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,425.49,303.15
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,398.53,278.88
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,348.2,235.15
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,289.71,183.59
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,241.77,158.03
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,243.64,172.97
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,161.85,113.77
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,103.35,78.68
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,123.45,95.13
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,166.3,129.61
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,156.41,122.22
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,147.13,115.38
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,137.79,108.2
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,128.1,100.68
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,106.39,83.37
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,86.25,67.09
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,80.16,62.2
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,73.99,57.08
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,64.25,49.0
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,54.36,40.49
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,40.7,28.42
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,26.7,15.02
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,14.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,72.93,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,226.5,161.44
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,333.55,264.73
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,445.81,356.88
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,319.65,258.23
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,167.84,133.81
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,479.81,384.3
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,745.36,573.44
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,785.87,595.17
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,823.28,616.37
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,850.56,629.71
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,874.12,640.45
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,756.46,558.55
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,626.22,464.49
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,608.01,449.74
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,588.52,433.3
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,526.41,388.19
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,485.66,357.73
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,500.47,367.27
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,512.25,374.1
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,632.85,460.82
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,696.17,504.45
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,653.81,471.97
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,608.8,437.8
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,559.02,399.85
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,507.52,359.5
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,453.39,315.32
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,397.55,268.78
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,340.13,221.14
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,282.27,173.58
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,223.35,128.1
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,164.64,90.19
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,106.16,68.79
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,85.64,63.89
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,84.61,63.24
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,83.55,62.54
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,82.29,61.84
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,81.01,61.12
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,78.51,59.29
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,75.95,57.39
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,67.2,50.49
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,64.18,48.26
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,59.86,44.88
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,55.5,41.36
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,49.36,36.26
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,43.22,30.92
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,33.56,22.34
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,23.87,12.33
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,104.76,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,285.84,200.93
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,400.93,315.58
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,518.76,410.06
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,598.08,469.79
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,677.09,525.54
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,732.3,561.79
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,785.49,595.0
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,820.8,613.79
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,853.09,629.76
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,866.78,633.65
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,883.24,639.4
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,888.91,638.11
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,890.65,634.52
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,889.41,629.21
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,873.55,615.0
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,854.41,600.99
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,831.6,584.91
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,803.39,565.61
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,771.74,544.28
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,734.34,519.86
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,694.0,492.34
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,649.53,460.87
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,602.53,426.6
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,551.9,389.03
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,499.47,348.81
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,444.56,305.65
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,388.7,260.38
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,330.79,212.56
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,272.49,164.94
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,213.61,120.07
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,155.07,83.2
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,132.38,100.47
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,187.36,143.73
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,130.2,99.09
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,77.49,57.37
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,76.05,56.56
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,74.55,55.64
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,72.5,54.16
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,70.41,52.65
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,67.42,50.48
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,59.48,44.17
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,55.65,41.19
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,51.84,38.12
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,45.95,33.21
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,40.08,28.1
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,31.12,20.13
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,22.2,10.34
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,108.02,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,290.56,200.49
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,406.34,322.66
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,522.87,419.37
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,601.86,482.02
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,680.72,541.12
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,490.23,393.96
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,235.29,187.25
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,248.54,197.02
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,261.2,205.45
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,319.99,250.26
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,399.04,308.48
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,460.52,353.27
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,519.15,394.74
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,718.65,538.67
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,866.41,635.0
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,848.89,620.23
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,827.56,604.54
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,798.06,582.78
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,765.3,558.44
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,721.26,526.49
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,682.66,497.55
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,638.82,463.7
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,592.9,427.79
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,544.08,389.9
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,493.61,349.74
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,440.41,306.07
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,386.38,261.18
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,329.69,214.44
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,272.95,168.33
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,216.71,125.87
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,161.54,91.72
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,105.86,79.74
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,102.45,77.44
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,94.28,71.07
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,94.39,71.35
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,92.99,70.57
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,91.55,69.77
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,91.02,69.58
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,90.62,69.5
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,86.48,66.46
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,82.24,63.29
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,74.26,56.92
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,68.82,52.51
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,58.91,44.23
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,48.85,35.53
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,35.37,23.57
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,21.69,9.06
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,11.41,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,41.05,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,132.22,86.49
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,238.2,190.04
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,339.43,276.34
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,438.01,356.21
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,519.79,420.04
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,584.59,468.27
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,648.57,513.52
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,691.33,541.16
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,731.86,566.41
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,762.81,583.45
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,801.38,605.36
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,814.3,610.04
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,823.37,612.34
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,827.89,612.17
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,827.98,609.23
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,669.04,495.07
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,493.84,366.92
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,641.66,474.94
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,738.83,541.03
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,521.66,384.84
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,300.85,222.06
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,252.15,186.7
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,203.6,150.35
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,299.14,220.75
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,377.32,275.15
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,363.76,262.96
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,347.45,248.89
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,327.93,228.83
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,290.71,194.17
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,245.51,161.62
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,203.85,136.21
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,181.88,140.76
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,198.46,154.1
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,166.13,128.95
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,133.88,103.66
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,111.69,86.32
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,85.64,65.5
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,83.41,63.93
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,81.15,62.28
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,77.68,59.74
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,74.14,57.09
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,68.86,52.77
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,63.51,48.27
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,52.59,39.07
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,44.34,31.85
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,32.39,21.11
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,20.39,7.0
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,10.62,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,76.87,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,223.36,143.73
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,342.43,271.91
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,459.24,368.85
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,277.34,226.58
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,36.71,24.99
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,58.98,43.51
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,83.52,63.31
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,103.18,78.87
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,122.5,93.88
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,129.97,99.1
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,137.63,104.43
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,196.15,150.0
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,274.69,209.21
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,205.19,155.07
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,160.67,120.14
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,204.97,153.96
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,248.04,186.04
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,345.06,257.69
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,433.38,320.12
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,415.38,305.92
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,388.84,286.37
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,385.59,283.07
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,385.35,281.68
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,372.49,271.79
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,358.72,261.15
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,359.32,259.43
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,353.43,252.01
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,324.21,229.35
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,295.14,207.15
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,242.53,172.55
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,213.31,155.76
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,193.9,149.86
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,185.02,143.26
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,129.81,99.86
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,79.24,59.4
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,77.82,58.6
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,76.36,57.71
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,73.73,55.74
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,71.01,53.69
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,67.66,51.2
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,59.32,44.48
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,54.83,40.89
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,50.31,37.14
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,43.98,31.78
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,37.67,26.18
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,28.26,17.59
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,18.89,4.4
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,57.28,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,177.45,107.4
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,273.49,214.85
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,361.8,289.6
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,427.16,341.75
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,493.16,391.11
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,510.9,400.41
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,502.15,390.43
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,572.86,439.35
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,618.13,468.71
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,627.97,471.95
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,612.77,458.84
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,671.18,497.66
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,703.85,518.19
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,632.19,466.51
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,582.74,429.81
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,565.58,417.08
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,547.57,403.49
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,399.85,296.64
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,253.96,188.02
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,325.06,241.05
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,378.39,279.3
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,421.91,309.71
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,448.56,327.1
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,419.72,305.27
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,391.96,284.38
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,383.13,275.61
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,366.76,259.97
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,311.36,221.2
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,273.49,197.23
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,241.58,173.7
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,217.72,157.36
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,208.61,161.96
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,201.26,156.84
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,156.65,121.82
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,110.15,84.79
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,127.06,98.99
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,145.11,114.11
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,79.98,61.09
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,5.33,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,4.56,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,3.8,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.03,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.27,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.51,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.76,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.38,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,6.69,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,12.96,2.02
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,33.36,21.15
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,52.8,37.76
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,79.29,60.34
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,104.93,81.89
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,48.39,34.96
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,8.36,1.32
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,64.62,47.87
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,132.92,102.85
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,134.64,103.4
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,136.89,104.56
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,83.57,61.95
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,37.62,24.93
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,94.04,70.04
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,153.76,116.31
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,192.4,145.73
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,230.01,173.94
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,288.48,217.44
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,329.48,247.09
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,415.34,310.09
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,478.09,354.32
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,447.97,330.79
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,419.32,309.05
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,398.8,293.51
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,378.09,277.58
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,382.67,277.44
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,368.81,261.15
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,314.92,212.53
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,252.06,155.11
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,195.88,112.86
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,131.85,74.17
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,128.64,100.66
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,180.75,143.01
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,178.31,141.29
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,173.29,137.66
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,116.01,91.27
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,79.74,61.54
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,91.66,71.75
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,119.69,95.38
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,91.32,72.05
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,65.46,50.5
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,61.21,47.07
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,57.01,43.53
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,49.15,36.63
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,38.73,27.32
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,27.31,16.67
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,15.93,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.5,2.7,17.5,5.5,4.33,0.0
2016,9,20,6,30,0.0,11.0,2.8,18.0,11.0,8.35,0.0
2016,9,20,6,45,0.0,24.5,2.9,18.5,24.5,18.69,9.48
2016,9,20,7,0,0.0,38.0,3.0,19.0,38.0,29.06,18.53
2016,9,20,7,15,0.0,53.5,3.15,19.5,53.5,42.76,30.22
2016,9,20,7,30,0.0,69.0,3.3,20.0,69.0,56.43,41.74
2016,9,20,7,45,0.0,85.0,3.45,20.5,85.0,70.35,53.24
2016,9,20,8,0,0.0,101.0,3.6,21.0,101.0,84.02,64.32
2016,9,20,8,15,78.5,149.5,3.7,21.5,185.5,225.37,182.25
2016,9,20,8,30,157.0,198.0,3.8,22.0,270.0,376.04,302.05
2016,9,20,8,45,122.5,218.0,3.9,22.5,278.0,358.18,284.79
2016,9,20,9,0,88.0,238.0,4.0,23.0,286.0,318.2,251.24
2016,9,20,9,15,65.5,246.5,4.0,23.5,284.5,297.89,233.48
2016,9,20,9,30,43.0,255.0,4.0,24.0,283.0,278.65,216.66
2016,9,20,9,45,50.5,276.5,4.05,24.5,310.5,300.95,233.04
2016,9,20,10,0,58.0,298.0,4.1,25.0,338.0,321.99,248.16
2016,9,20,10,15,454.5,199.5,4.1,25.5,532.5,604.28,467.09
2016,9,20,10,30,851.0,101.0,4.1,26.0,727.0,799.48,607.07
2016,9,20,10,45,584.5,228.5,4.1,26.5,665.0,691.93,523.57
2016,9,20,11,0,318.0,356.0,4.1,27.0,603.0,559.85,421.95
2016,9,20,11,15,185.5,356.5,4.1,27.0,501.5,434.15,328.12
2016,9,20,11,30,53.0,357.0,4.1,27.0,400.0,323.48,243.8
2016,9,20,11,45,73.5,374.5,4.15,27.5,434.5,340.88,256.38
2016,9,20,12,0,94.0,392.0,4.2,28.0,469.0,355.0,265.87
2016,9,20,12,15,53.5,321.0,4.25,28.0,365.0,271.23,203.08
2016,9,20,12,30,13.0,250.0,4.3,28.0,261.0,195.17,145.77
2016,9,20,12,45,13.5,253.5,4.35,28.0,265.0,195.65,146.19
2016,9,20,13,0,14.0,257.0,4.4,28.0,269.0,195.87,146.31
2016,9,20,13,15,113.0,315.5,4.4,27.5,403.5,245.67,181.02
