Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,13,30,212.0,374.0,4.4,27.0,538.0,283.35,205.17
2016,9,20,13,45,165.5,361.0,4.4,27.0,486.5,247.58,180.13
2016,9,20,14,0,119.0,348.0,4.4,27.0,435.0,217.97,161.33
2016,9,20,14,15,452.0,231.5,4.35,26.5,540.5,137.98,108.34
2016,9,20,14,30,785.0,115.0,4.3,26.0,646.0,89.08,68.66
2016,9,20,14,45,458.0,197.5,4.25,26.0,503.0,123.47,97.25
2016,9,20,15,0,131.0,280.0,4.2,26.0,360.0,173.88,138.79
2016,9,20,15,15,75.0,237.0,4.1,26.0,282.5,157.55,125.71
2016,9,20,15,30,19.0,194.0,4.0,26.0,205.0,138.3,110.25
2016,9,20,15,45,22.0,181.0,3.95,26.0,192.5,129.14,103.03
2016,9,20,16,0,25.0,168.0,3.9,26.0,180.0,119.85,95.64
2016,9,20,16,15,21.0,148.5,3.75,25.5,157.5,106.4,84.84
2016,9,20,16,30,17.0,129.0,3.6,25.0,135.0,92.83,73.77
2016,9,20,16,45,10.0,109.0,3.5,25.0,112.5,78.8,61.96
2016,9,20,17,0,3.0,89.0,3.4,25.0,90.0,64.68,49.86
2016,9,20,17,15,1.5,68.0,3.1,24.5,68.5,49.9,37.07
2016,9,20,17,30,0.0,47.0,2.8,24.0,47.0,34.98,23.95
2016,9,20,17,45,0.0,29.5,2.5,23.5,29.5,22.24,12.3
2016,9,20,18,0,0.0,12.0,2.2,23.0,12.0,9.13,0.0
2016,9,20,18,15,0.0,6.0,2.15,22.5,6.0,4.72,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,9,21,6,30,0.0,12.0,3.4,19.0,12.0,9.12,0.0
2016,9,21,6,45,0.0,27.5,3.5,19.5,27.5,21.01,11.24
2016,9,21,7,0,0.0,43.0,3.6,20.0,43.0,35.11,23.41
2016,9,21,7,15,0.0,61.0,3.75,20.0,61.0,52.07,37.89
2016,9,21,7,30,0.0,79.0,3.9,20.0,79.0,68.28,51.61
2016,9,21,7,45,0.0,98.0,4.1,20.5,98.0,85.17,65.55
2016,9,21,8,0,0.0,117.0,4.3,21.0,117.0,101.65,78.88
2016,9,21,8,15,141.0,150.5,4.55,21.0,215.0,307.38,250.97
2016,9,21,8,30,282.0,184.0,4.8,21.0,313.0,499.81,404.34
2016,9,21,8,45,203.0,212.5,5.05,21.5,311.0,427.93,343.97
2016,9,21,9,0,124.0,241.0,5.3,22.0,309.0,377.41,300.52
2016,9,21,9,15,94.0,254.0,5.4,22.0,308.0,333.09,264.28
2016,9,21,9,30,64.0,267.0,5.5,22.0,307.0,311.07,245.3
2016,9,21,9,45,37.5,242.5,5.6,22.5,266.5,253.95,198.8
2016,9,21,10,0,11.0,218.0,5.7,23.0,226.0,187.13,144.65
2016,9,21,10,15,5.5,169.0,5.7,23.0,173.0,138.62,105.9
2016,9,21,10,30,0.0,120.0,5.7,23.0,120.0,93.4,69.58
2016,9,21,10,45,69.5,248.5,5.75,23.5,302.0,263.51,205.04
2016,9,21,11,0,139.0,377.0,5.8,24.0,484.0,433.96,334.85
2016,9,21,11,15,69.5,199.5,5.7,24.0,253.0,219.88,169.56
2016,9,21,11,30,0.0,22.0,5.6,24.0,22.0,16.94,7.96
2016,9,21,11,45,0.0,29.0,5.6,24.0,29.0,22.35,12.32
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,27.76,16.66
2016,9,21,12,15,13.0,175.0,5.55,24.0,186.0,140.81,106.4
2016,9,21,12,30,26.0,314.0,5.5,24.0,336.0,246.1,187.89
2016,9,21,12,45,66.5,349.5,5.45,24.0,403.0,278.87,211.97
2016,9,21,13,0,107.0,385.0,5.4,24.0,470.0,303.94,229.41
2016,9,21,13,15,146.0,379.5,5.35,24.0,493.0,290.53,216.96
2016,9,21,13,30,185.0,374.0,5.3,24.0,516.0,276.74,204.1
2016,9,21,13,45,105.5,326.5,5.25,24.0,407.0,229.78,171.54
2016,9,21,14,0,26.0,279.0,5.2,24.0,298.0,198.08,150.9
2016,9,21,14,15,71.5,296.0,5.05,24.0,345.0,190.96,153.02
2016,9,21,14,30,117.0,313.0,4.9,24.0,392.0,189.4,152.02
2016,9,21,14,45,69.5,269.0,4.8,24.0,315.0,175.8,141.2
2016,9,21,15,0,22.0,225.0,4.7,24.0,238.0,159.29,127.94
2016,9,21,15,15,21.0,208.5,4.5,23.5,220.5,148.19,119.34
2016,9,21,15,30,20.0,192.0,4.3,23.0,203.0,136.95,110.54
2016,9,21,15,45,17.0,175.0,4.15,23.0,184.0,125.24,101.06
2016,9,21,16,0,14.0,158.0,4.0,23.0,165.0,113.42,91.41
2016,9,21,16,15,10.0,139.5,3.8,23.0,144.5,100.54,80.77
2016,9,21,16,30,6.0,121.0,3.6,23.0,124.0,87.56,69.9
2016,9,21,16,45,3.0,101.5,3.4,23.0,103.0,73.87,58.25
2016,9,21,17,0,0.0,82.0,3.2,23.0,82.0,60.08,46.31
2016,9,21,17,15,0.0,62.0,3.0,22.5,62.0,45.88,33.91
2016,9,21,17,30,0.0,42.0,2.8,22.0,42.0,31.55,21.2
2016,9,21,17,45,0.0,26.0,2.6,22.0,26.0,19.77,10.17
2016,9,21,18,0,0.0,10.0,2.4,22.0,10.0,7.6,0.0
2016,9,21,18,15,0.0,5.0,2.35,21.5,5.0,3.93,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.38,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.76,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.51,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.27,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.03,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,3.8,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.18,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,4.57,0.0
2016,9,22,8,45,0.0,31.0,3.8,22.5,31.0,23.69,13.93
2016,9,22,9,0,0.0,56.0,3.8,23.0,56.0,42.95,29.61
2016,9,22,9,15,0.0,61.0,3.75,23.5,61.0,46.84,32.6
2016,9,22,9,30,0.0,66.0,3.7,24.0,66.0,50.74,35.58
2016,9,22,9,45,0.5,114.0,3.65,24.5,114.5,89.36,66.38
2016,9,22,10,0,1.0,162.0,3.6,25.0,163.0,129.72,98.01
2016,9,22,10,15,15.5,225.0,3.55,25.5,236.5,194.9,148.85
2016,9,22,10,30,30.0,288.0,3.5,26.0,310.0,274.53,209.4
2016,9,22,10,45,32.0,295.5,3.45,26.5,319.5,276.93,210.24
2016,9,22,11,0,34.0,303.0,3.4,27.0,329.0,278.92,210.97
2016,9,22,11,15,17.0,222.5,3.4,27.0,235.5,186.04,139.95
2016,9,22,11,30,0.0,142.0,3.4,27.0,142.0,110.16,81.09
2016,9,22,11,45,0.0,114.0,3.4,27.5,114.0,88.23,63.88
2016,9,22,12,0,0.0,86.0,3.4,28.0,86.0,66.54,46.81
2016,9,22,12,15,0.0,86.0,3.35,28.0,86.0,66.54,46.82
2016,9,22,12,30,0.0,86.0,3.3,28.0,86.0,66.54,46.83
2016,9,22,12,45,5.0,157.0,3.3,28.0,161.5,121.87,89.83
2016,9,22,13,0,10.0,228.0,3.3,28.0,237.0,173.9,129.63
2016,9,22,13,15,11.0,232.0,3.25,28.0,241.5,174.99,130.34
2016,9,22,13,30,12.0,236.0,3.2,28.0,246.0,175.68,130.87
2016,9,22,13,45,11.0,229.0,3.2,28.0,238.0,168.45,125.55
2016,9,22,14,0,10.0,222.0,3.2,28.0,230.0,161.36,120.49
2016,9,22,14,15,5.0,184.5,3.2,28.0,188.5,135.44,105.64
2016,9,22,14,30,0.0,147.0,3.2,28.0,147.0,109.93,85.14
2016,9,22,14,45,1.0,158.5,3.2,28.0,159.5,117.39,91.47
2016,9,22,15,0,2.0,170.0,3.2,28.0,172.0,124.47,97.49
2016,9,22,15,15,99.0,200.0,3.15,27.5,252.5,132.56,104.58
2016,9,22,15,30,196.0,230.0,3.1,27.0,333.0,149.54,119.05
2016,9,22,15,45,98.0,177.0,3.1,26.5,228.5,119.12,94.5
2016,9,22,16,0,0.0,124.0,3.1,26.0,124.0,91.52,71.96
2016,9,22,16,15,0.0,108.0,2.95,25.5,108.0,80.14,62.75
2016,9,22,16,30,0.0,92.0,2.8,25.0,92.0,68.66,53.28
2016,9,22,16,45,211.5,84.5,2.7,25.0,137.0,61.46,47.19
2016,9,22,17,0,423.0,77.0,2.6,25.0,182.0,57.5,43.7
2016,9,22,17,15,345.5,64.0,2.4,24.5,136.5,47.89,35.27
2016,9,22,17,30,268.0,51.0,2.2,24.0,91.0,38.22,26.53
2016,9,22,17,45,160.5,33.5,2.0,23.5,54.5,25.17,13.98
2016,9,22,18,0,53.0,16.0,1.8,23.0,18.0,12.59,0.0
2016,9,22,18,15,26.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.5,10.0,1.75,18.5,16.0,91.65,0.0
2016,9,23,6,30,203.0,20.0,1.9,19.0,32.0,239.95,80.24
2016,9,23,6,45,323.0,31.0,2.05,19.5,73.0,379.99,296.16
2016,9,23,7,0,443.0,42.0,2.2,20.0,114.0,506.22,403.86
2016,9,23,7,15,514.5,49.0,2.15,20.5,163.0,586.09,467.97
2016,9,23,7,30,586.0,56.0,2.1,21.0,212.0,666.29,528.27
2016,9,23,7,45,293.0,69.5,2.1,22.0,147.5,397.53,322.4
2016,9,23,8,0,0.0,83.0,2.1,23.0,83.0,66.13,48.81
2016,9,23,8,15,19.0,130.0,2.1,23.5,139.0,129.92,101.58
2016,9,23,8,30,38.0,177.0,2.1,24.0,195.0,214.28,168.66
2016,9,23,8,45,19.0,149.5,2.1,24.5,158.5,142.92,110.55
2016,9,23,9,0,0.0,122.0,2.1,25.0,122.0,97.28,72.98
2016,9,23,9,15,41.0,196.5,2.1,25.5,222.0,219.98,170.62
2016,9,23,9,30,82.0,271.0,2.1,26.0,322.0,331.96,255.69
2016,9,23,9,45,87.0,290.0,2.1,26.5,347.0,347.77,265.84
2016,9,23,10,0,92.0,309.0,2.1,27.0,372.0,362.5,275.48
2016,9,23,10,15,62.5,300.5,2.1,27.0,344.0,320.02,242.49
2016,9,23,10,30,33.0,292.0,2.1,27.0,316.0,280.63,211.94
2016,9,23,10,45,455.0,194.0,2.1,27.5,541.0,548.93,416.24
2016,9,23,11,0,877.0,96.0,2.1,28.0,766.0,733.45,546.04
2016,9,23,11,15,881.0,96.5,2.1,28.0,781.5,695.81,516.16
2016,9,23,11,30,885.0,97.0,2.1,28.0,797.0,655.29,485.5
2016,9,23,11,45,887.5,97.0,2.1,28.5,804.5,610.72,450.34
2016,9,23,12,0,890.0,97.0,2.1,29.0,812.0,563.76,412.65
2016,9,23,12,15,890.5,97.0,2.1,29.0,811.5,513.63,372.47
2016,9,23,12,30,891.0,97.0,2.1,29.0,811.0,461.69,329.74
2016,9,23,12,45,890.0,96.0,2.1,29.5,802.5,406.87,283.15
2016,9,23,13,0,889.0,95.0,2.1,30.0,794.0,350.9,234.96
2016,9,23,13,15,885.5,94.5,2.05,30.0,777.5,293.7,186.37
2016,9,23,13,30,882.0,94.0,2.0,30.0,761.0,236.04,139.27
2016,9,23,13,45,877.5,91.5,2.0,30.5,737.5,176.77,96.29
2016,9,23,14,0,873.0,89.0,2.0,31.0,714.0,117.7,65.95
2016,9,23,14,15,864.5,87.5,1.95,30.5,683.0,83.99,63.09
2016,9,23,14,30,856.0,86.0,1.9,30.0,652.0,82.85,62.47
2016,9,23,14,45,845.5,83.0,1.9,30.0,615.0,80.64,60.82
2016,9,23,15,0,835.0,80.0,1.9,30.0,578.0,78.3,59.08
2016,9,23,15,15,818.5,77.5,1.9,30.0,535.5,76.0,57.36
2016,9,23,15,30,802.0,75.0,1.9,30.0,493.0,66.27,49.53
2016,9,23,15,45,781.0,71.5,1.9,30.0,446.0,63.57,47.47
2016,9,23,16,0,760.0,68.0,1.9,30.0,399.0,60.81,45.34
2016,9,23,16,15,728.0,64.0,1.7,29.5,349.0,57.42,42.75
2016,9,23,16,30,696.0,60.0,1.5,29.0,299.0,54.0,40.08
2016,9,23,16,45,650.5,55.0,1.35,28.5,248.5,49.59,36.47
2016,9,23,17,0,605.0,50.0,1.2,28.0,198.0,45.18,32.73
2016,9,23,17,15,528.5,42.5,1.1,27.0,149.0,35.39,24.32
2016,9,23,17,30,452.0,35.0,1.0,26.0,100.0,29.14,18.67
2016,9,23,17,45,321.0,24.5,0.95,25.0,60.5,20.25,9.65
2016,9,23,18,0,190.0,14.0,0.9,24.0,21.0,11.02,0.0
2016,9,23,18,15,95.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,118.0,9.5,1.35,17.5,16.0,104.7,0.0
2016,9,24,6,30,236.0,19.0,1.6,18.0,32.0,264.88,62.24
2016,9,24,6,45,357.0,29.5,1.85,19.0,74.5,407.35,315.36
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,534.09,423.93
2016,9,24,7,15,549.0,47.0,1.95,20.5,167.0,613.75,487.18
2016,9,24,7,30,620.0,54.0,1.8,21.0,217.0,693.74,546.07
2016,9,24,7,45,666.0,59.0,1.65,22.0,268.5,740.5,576.11
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,792.12,607.36
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,825.34,625.15
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,855.28,640.05
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,871.6,644.16
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,884.16,645.77
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,876.31,636.08
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,875.33,631.2
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,867.18,620.56
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,855.07,607.71
2016,9,24,10,15,889.0,84.0,0.8,31.0,703.0,833.68,591.69
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,808.62,573.61
2016,9,24,10,45,902.0,86.5,0.6,31.5,755.5,778.15,551.16
2016,9,24,11,0,907.0,88.0,0.5,32.0,778.0,744.31,526.52
2016,9,24,11,15,910.5,89.0,0.5,32.0,793.0,705.73,499.67
2016,9,24,11,30,914.0,90.0,0.5,32.0,808.0,664.18,470.26
2016,9,24,11,45,914.0,90.5,0.5,32.5,815.0,617.36,435.68
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,568.3,398.71
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,516.55,359.59
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,463.07,317.92
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.0,407.7,273.51
2016,9,24,13,0,888.0,102.0,0.6,34.0,796.0,352.05,228.06
2016,9,24,13,15,883.5,101.0,0.6,34.0,779.0,294.12,181.04
2016,9,24,13,30,879.0,100.0,0.6,34.0,762.0,235.9,135.5
2016,9,24,13,45,870.0,99.5,0.6,34.0,737.0,177.33,95.28
2016,9,24,14,0,861.0,99.0,0.6,34.0,712.0,119.43,67.85
2016,9,24,14,15,850.5,97.5,0.55,33.5,680.0,89.41,66.42
2016,9,24,14,30,840.0,96.0,0.5,33.0,648.0,88.33,65.9
2016,9,24,14,45,824.0,94.5,0.45,33.0,609.5,78.54,58.21
2016,9,24,15,0,808.0,93.0,0.4,33.0,571.0,77.73,57.73
2016,9,24,15,15,789.0,90.0,0.3,33.0,527.5,75.85,56.36
2016,9,24,15,30,770.0,87.0,0.2,33.0,484.0,73.91,54.95
2016,9,24,15,45,737.5,85.5,0.15,33.0,435.5,72.74,54.18
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,66.16,49.0
2016,9,24,16,15,669.0,79.0,0.15,32.5,337.5,62.66,46.42
2016,9,24,16,30,633.0,74.0,0.2,32.0,288.0,59.12,43.73
2016,9,24,16,45,571.0,68.5,0.3,31.5,236.5,54.89,40.36
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,50.76,36.89
2016,9,24,17,15,428.0,52.5,0.5,30.0,137.5,42.57,29.9
2016,9,24,17,30,347.0,42.0,0.6,29.0,90.0,34.35,22.58
2016,9,24,17,45,219.5,27.5,0.7,28.0,53.0,22.49,10.49
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,10.23,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.0,1.7,18.5,12.5,48.58,0.0
2016,9,25,6,30,99.0,20.0,1.9,19.0,25.0,145.69,13.23
2016,9,25,6,45,195.0,37.5,2.15,19.5,63.0,274.85,213.09
2016,9,25,7,0,291.0,55.0,2.4,20.0,101.0,382.96,309.08
2016,9,25,7,15,365.0,68.0,2.4,20.5,148.0,467.27,378.59
2016,9,25,7,30,439.0,81.0,2.4,21.0,195.0,553.18,445.74
2016,9,25,7,45,219.5,73.0,2.4,21.5,130.0,332.82,271.75
2016,9,25,8,0,0.0,65.0,2.4,22.0,65.0,49.83,35.69
2016,9,25,8,15,0.0,72.5,2.2,22.5,72.5,55.64,40.49
2016,9,25,8,30,0.0,80.0,2.0,23.0,80.0,61.47,45.03
2016,9,25,8,45,0.0,93.0,1.85,24.0,93.0,72.35,53.51
2016,9,25,9,0,0.0,106.0,1.7,25.0,106.0,83.19,61.8
2016,9,25,9,15,9.0,162.0,1.5,25.5,167.5,140.87,107.51
2016,9,25,9,30,18.0,218.0,1.3,26.0,229.0,199.22,152.31
2016,9,25,9,45,9.0,167.5,1.15,26.5,173.0,142.57,107.4
2016,9,25,10,0,0.0,117.0,1.0,27.0,117.0,91.23,66.76
2016,9,25,10,15,0.0,127.5,0.8,27.0,127.5,99.64,73.26
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,107.95,79.53
2016,9,25,10,45,0.0,142.5,0.45,27.5,143.0,111.31,81.75
2016,9,25,11,0,0.0,147.0,0.3,28.0,148.0,114.62,83.93
2016,9,25,11,15,1.5,156.5,0.25,28.0,158.0,122.84,90.1
2016,9,25,11,30,3.0,166.0,0.2,28.0,168.0,130.78,96.01
2016,9,25,11,45,1.5,155.5,0.15,28.5,157.0,121.19,88.38
2016,9,25,12,0,0.0,145.0,0.1,29.0,146.0,111.91,81.11
2016,9,25,12,15,2.0,158.0,0.15,29.0,160.5,122.43,89.16
2016,9,25,12,30,4.0,171.0,0.2,29.0,175.0,132.48,96.74
2016,9,25,12,45,3.0,163.5,0.25,29.5,166.5,125.82,91.53
2016,9,25,13,0,2.0,156.0,0.3,30.0,158.0,119.37,86.59
2016,9,25,13,15,6.0,192.0,0.3,30.0,197.5,145.47,106.2
2016,9,25,13,30,10.0,228.0,0.3,30.0,237.0,169.42,123.91
2016,9,25,13,45,7.0,203.0,0.3,30.0,208.5,150.24,109.76
2016,9,25,14,0,4.0,178.0,0.3,30.0,180.0,131.75,96.27
2016,9,25,14,15,2.5,172.0,0.25,29.5,173.5,126.96,97.46
2016,9,25,14,30,1.0,166.0,0.2,29.0,167.0,122.59,94.36
2016,9,25,14,45,12.5,193.5,0.2,29.0,201.5,140.14,108.59
2016,9,25,15,0,24.0,221.0,0.2,29.0,236.0,156.3,121.61
2016,9,25,15,15,12.0,150.5,0.3,29.0,158.0,111.12,85.84
2016,9,25,15,30,0.0,80.0,0.4,29.0,80.0,61.49,45.69
2016,9,25,15,45,0.0,102.0,0.55,29.0,102.0,77.12,58.91
2016,9,25,16,0,0.0,124.0,0.7,29.0,124.0,91.21,70.75
2016,9,25,16,15,0.0,107.5,0.8,28.5,107.5,79.52,61.37
2016,9,25,16,30,0.0,91.0,0.9,28.0,91.0,67.71,51.78
2016,9,25,16,45,174.0,87.5,1.05,27.5,128.0,62.82,47.8
2016,9,25,17,0,348.0,84.0,1.2,27.0,165.0,61.47,46.59
2016,9,25,17,15,273.0,67.0,1.15,26.0,120.5,49.37,36.12
2016,9,25,17,30,198.0,50.0,1.1,25.0,76.0,37.09,25.17
2016,9,25,17,45,114.5,29.5,1.1,24.5,43.0,22.04,9.47
2016,9,25,18,0,31.0,9.0,1.1,24.0,10.0,7.08,0.0
2016,9,25,18,15,15.5,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,21.05,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,56.93,0.0
2016,9,26,6,45,101.0,40.0,2.3,18.0,54.0,179.35,137.86
2016,9,26,7,0,167.0,63.0,2.4,18.0,89.0,268.04,217.84
2016,9,26,7,15,232.5,82.5,2.45,18.5,134.0,349.44,287.18
2016,9,26,7,30,298.0,102.0,2.5,19.0,179.0,432.04,354.67
2016,9,26,7,45,343.5,118.0,2.6,19.5,225.5,490.74,400.69
2016,9,26,8,0,389.0,134.0,2.7,20.0,272.0,570.34,460.32
2016,9,26,8,15,194.5,87.0,2.75,20.5,156.0,295.46,242.08
2016,9,26,8,30,0.0,40.0,2.8,21.0,40.0,30.58,19.76
2016,9,26,8,45,0.0,45.0,2.85,21.5,45.0,34.44,22.92
2016,9,26,9,0,0.0,50.0,2.9,22.0,50.0,38.32,25.97
2016,9,26,9,15,0.0,68.0,2.95,22.0,68.0,52.24,37.27
2016,9,26,9,30,0.0,86.0,3.0,22.0,86.0,66.22,48.52
2016,9,26,9,45,0.0,95.0,3.05,22.5,95.0,73.31,54.01
2016,9,26,10,0,0.0,104.0,3.1,23.0,104.0,80.61,59.63
2016,9,26,10,15,0.0,129.0,3.1,23.5,129.5,100.87,75.55
2016,9,26,10,30,0.0,154.0,3.1,24.0,155.0,121.03,91.19
2016,9,26,10,45,0.0,147.5,3.1,24.5,148.0,115.34,86.37
2016,9,26,11,0,0.0,141.0,3.1,25.0,141.0,109.83,81.77
2016,9,26,11,15,8.5,207.0,3.1,25.5,214.0,167.66,126.77
2016,9,26,11,30,17.0,273.0,3.1,26.0,287.0,223.74,169.38
2016,9,26,11,45,27.5,302.0,3.1,26.5,324.0,254.99,192.5
2016,9,26,12,0,38.0,331.0,3.1,27.0,361.0,276.55,208.01
2016,9,26,12,15,41.0,335.5,3.1,27.0,368.0,273.83,205.61
2016,9,26,12,30,44.0,340.0,3.1,27.0,375.0,270.37,202.67
2016,9,26,12,45,25.5,268.5,3.1,27.0,289.0,207.21,155.08
2016,9,26,13,0,7.0,197.0,3.1,27.0,203.0,150.49,112.18
2016,9,26,13,15,142.5,272.5,3.1,27.0,379.0,222.58,162.45
2016,9,26,13,30,278.0,348.0,3.1,27.0,555.0,266.38,189.25
2016,9,26,13,45,175.0,333.0,3.1,27.0,461.5,228.09,165.32
2016,9,26,14,0,72.0,318.0,3.1,27.0,368.0,205.86,154.13
2016,9,26,14,15,39.5,257.0,3.1,27.0,284.0,169.8,133.95
2016,9,26,14,30,7.0,196.0,3.1,27.0,200.0,142.13,111.86
2016,9,26,14,45,7.0,191.0,3.1,27.0,195.5,138.32,109.05
2016,9,26,15,0,7.0,186.0,3.1,27.0,191.0,134.4,106.13
2016,9,26,15,15,6.5,176.5,3.05,26.5,180.5,127.54,101.01
2016,9,26,15,30,6.0,167.0,3.0,26.0,170.0,120.58,95.76
2016,9,26,15,45,115.5,169.5,2.95,26.0,218.5,115.02,91.45
2016,9,26,16,0,225.0,172.0,2.9,26.0,267.0,114.38,91.21
2016,9,26,16,15,199.0,154.0,2.65,25.5,230.0,105.65,84.3
2016,9,26,16,30,173.0,136.0,2.4,25.0,193.0,93.78,74.6
2016,9,26,16,45,148.0,114.0,2.15,24.5,156.5,79.49,62.61
2016,9,26,17,0,123.0,92.0,1.9,24.0,120.0,64.91,50.08
2016,9,26,17,15,89.0,69.0,1.8,23.5,86.5,49.39,36.47
2016,9,26,17,30,55.0,46.0,1.7,23.0,53.0,33.6,22.36
2016,9,26,17,45,27.5,26.0,1.6,22.5,29.5,19.44,6.64
2016,9,26,18,0,0.0,6.0,1.5,22.0,6.0,4.72,0.0
2016,9,26,18,15,0.0,3.0,1.6,21.5,3.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,4.0,1.55,20.0,4.0,3.15,0.0
2016,9,27,6,30,0.0,8.0,1.5,20.0,8.0,6.07,0.0
2016,9,27,6,45,0.0,28.5,1.45,20.0,28.5,24.74,13.64
2016,9,27,7,0,0.0,49.0,1.4,20.0,49.0,46.96,32.96
2016,9,27,7,15,11.5,72.5,1.35,20.0,75.5,81.74,62.82
2016,9,27,7,30,23.0,96.0,1.3,20.0,102.0,130.07,103.47
2016,9,27,7,45,38.5,116.5,1.3,20.0,129.0,163.57,131.46
2016,9,27,8,0,54.0,137.0,1.3,20.0,156.0,196.67,158.52
2016,9,27,8,15,27.0,138.5,1.25,20.0,148.0,163.98,130.54
2016,9,27,8,30,0.0,140.0,1.2,20.0,140.0,119.27,92.82
2016,9,27,8,45,1.5,152.0,1.15,20.5,153.0,129.5,100.75
2016,9,27,9,0,3.0,164.0,1.1,21.0,166.0,139.81,108.5
2016,9,27,9,15,1.5,136.0,1.1,21.0,137.0,110.42,84.56
2016,9,27,9,30,0.0,108.0,1.1,21.0,108.0,84.18,63.2
2016,9,27,9,45,0.0,119.5,1.15,21.5,119.5,93.55,70.49
2016,9,27,10,0,0.0,131.0,1.2,22.0,131.0,102.83,77.59
2016,9,27,10,15,0.5,143.0,1.2,22.0,143.5,112.82,85.38
2016,9,27,10,30,1.0,155.0,1.2,22.0,156.0,122.64,93.0
2016,9,27,10,45,12.5,219.5,1.2,22.5,229.0,183.74,140.69
2016,9,27,11,0,24.0,284.0,1.2,23.0,302.0,243.3,185.78
2016,9,27,11,15,12.5,215.5,1.2,23.5,225.0,177.08,134.22
2016,9,27,11,30,1.0,147.0,1.2,24.0,148.0,114.62,85.43
2016,9,27,11,45,20.5,240.0,1.25,24.5,256.5,197.38,149.45
2016,9,27,12,0,40.0,333.0,1.3,25.0,365.0,278.83,210.02
2016,9,27,12,15,172.0,350.0,1.3,25.0,485.5,347.44,259.4
2016,9,27,12,30,304.0,367.0,1.3,25.0,606.0,395.32,290.79
2016,9,27,12,45,466.5,303.0,1.3,25.5,664.5,381.86,274.54
2016,9,27,13,0,629.0,239.0,1.3,26.0,723.0,351.57,243.56
2016,9,27,13,15,622.0,236.5,1.3,26.0,706.0,301.99,202.88
2016,9,27,13,30,615.0,234.0,1.3,26.0,689.0,253.05,164.51
2016,9,27,13,45,426.5,280.5,1.3,26.5,591.5,211.5,142.87
2016,9,27,14,0,238.0,327.0,1.3,27.0,494.0,207.3,152.02
2016,9,27,14,15,220.0,313.0,1.2,26.5,461.5,192.33,151.52
2016,9,27,14,30,202.0,299.0,1.1,26.0,429.0,185.06,146.31
2016,9,27,14,45,388.5,240.0,1.05,26.0,471.0,153.08,120.92
2016,9,27,15,0,575.0,181.0,1.0,26.0,513.0,120.07,94.42
2016,9,27,15,15,550.0,173.5,0.9,26.0,471.0,116.33,91.68
2016,9,27,15,30,525.0,166.0,0.8,26.0,429.0,112.48,88.77
2016,9,27,15,45,460.0,155.0,0.75,26.0,369.0,105.61,83.36
2016,9,27,16,0,395.0,144.0,0.7,26.0,309.0,98.67,77.86
2016,9,27,16,15,332.5,139.5,0.65,25.5,265.5,97.29,77.09
2016,9,27,16,30,270.0,135.0,0.6,25.0,222.0,93.19,73.92
2016,9,27,16,45,220.0,115.5,0.6,24.5,178.0,80.37,63.22
2016,9,27,17,0,170.0,96.0,0.6,24.0,134.0,67.35,52.06
2016,9,27,17,15,121.5,71.5,0.6,23.5,94.5,50.85,37.64
2016,9,27,17,30,73.0,47.0,0.6,23.0,55.0,34.12,22.66
2016,9,27,17,45,36.5,23.5,0.65,22.5,27.5,17.72,4.07
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.0,8.5,1.25,16.0,9.5,6.69,0.0
2016,9,28,6,30,62.0,17.0,1.3,16.0,19.0,90.84,0.0
2016,9,28,6,45,156.0,36.0,1.4,16.5,56.0,239.56,182.89
2016,9,28,7,0,250.0,55.0,1.5,17.0,93.0,346.06,280.24
2016,9,28,7,15,323.5,70.0,1.25,17.5,139.0,431.14,350.76
2016,9,28,7,30,397.0,85.0,1.0,18.0,185.0,517.76,417.16
2016,9,28,7,45,198.5,74.0,0.8,19.0,124.0,289.1,236.09
2016,9,28,8,0,0.0,63.0,0.6,20.0,63.0,48.29,34.61
2016,9,28,8,15,0.0,70.5,0.6,20.5,70.5,54.09,39.59
2016,9,28,8,30,0.0,78.0,0.6,21.0,78.0,59.91,44.17
2016,9,28,8,45,10.0,135.0,0.65,22.0,140.5,120.74,93.57
2016,9,28,9,0,20.0,192.0,0.7,23.0,203.0,183.75,142.79
2016,9,28,9,15,85.5,232.0,0.9,23.5,282.5,300.32,233.82
2016,9,28,9,30,151.0,272.0,1.1,24.0,362.0,414.77,319.16
2016,9,28,9,45,190.0,288.0,1.35,25.0,408.0,454.19,346.72
2016,9,28,10,0,229.0,304.0,1.6,26.0,454.0,490.51,371.99
2016,9,28,10,15,180.0,321.0,1.7,26.0,442.5,452.72,342.55
2016,9,28,10,30,131.0,338.0,1.8,26.0,431.0,416.57,314.69
2016,9,28,10,45,165.0,350.0,1.9,26.5,471.0,439.56,331.08
2016,9,28,11,0,199.0,362.0,2.0,27.0,511.0,458.85,344.11
2016,9,28,11,15,176.5,370.5,2.1,27.0,504.5,433.79,324.87
2016,9,28,11,30,154.0,379.0,2.2,27.0,498.0,409.74,306.58
2016,9,28,11,45,111.5,370.5,2.35,27.5,457.5,356.1,266.16
2016,9,28,12,0,69.0,362.0,2.5,28.0,417.0,315.37,235.31
2016,9,28,12,15,68.5,361.0,2.5,28.0,415.5,304.3,226.77
2016,9,28,12,30,68.0,360.0,2.5,28.0,414.0,293.15,218.05
2016,9,28,12,45,256.0,332.5,2.55,28.0,529.5,326.62,238.45
2016,9,28,13,0,444.0,305.0,2.6,28.0,645.0,336.7,238.13
2016,9,28,13,15,456.0,288.0,2.55,28.0,630.0,292.32,201.58
2016,9,28,13,30,468.0,271.0,2.5,28.0,615.0,246.99,165.71
2016,9,28,13,45,294.5,299.5,2.5,28.0,513.5,212.73,148.8
2016,9,28,14,0,121.0,328.0,2.5,28.0,412.0,200.9,149.3
2016,9,28,14,15,64.5,264.5,2.4,27.5,309.5,174.17,137.1
2016,9,28,14,30,8.0,201.0,2.3,27.0,207.0,145.11,114.21
2016,9,28,14,45,4.0,123.5,2.25,27.0,126.5,93.37,72.17
2016,9,28,15,0,0.0,46.0,2.2,27.0,46.0,35.27,24.05
2016,9,28,15,15,0.0,27.5,2.05,26.5,27.5,21.03,12.18
2016,9,28,15,30,0.0,9.0,1.9,26.0,9.0,6.86,0.2
2016,9,28,15,45,0.0,8.0,1.8,26.0,8.0,6.09,0.0
2016,9,28,16,0,0.0,7.0,1.7,26.0,7.0,5.32,0.0
2016,9,28,16,15,0.0,6.0,1.55,25.5,6.0,4.56,0.0
2016,9,28,16,30,0.0,5.0,1.4,25.0,5.0,3.79,0.0
2016,9,28,16,45,0.0,4.0,1.25,24.5,4.0,3.03,0.0
2016,9,28,17,0,0.0,3.0,1.1,24.0,3.0,2.27,0.0
2016,9,28,17,15,0.0,2.0,1.05,23.5,2.0,1.51,0.0
2016,9,28,17,30,0.0,1.0,1.0,23.0,1.0,0.75,0.0
2016,9,28,17,45,0.0,0.5,1.0,23.0,0.5,0.38,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.0,1.35,19.0,10.5,6.29,0.0
2016,9,29,6,30,106.0,16.0,1.6,19.0,21.0,138.58,0.0
2016,9,29,6,45,213.0,32.5,1.85,19.5,58.5,282.33,211.93
2016,9,29,7,0,320.0,49.0,2.1,20.0,96.0,398.08,318.6
2016,9,29,7,15,160.0,35.5,2.25,20.0,59.0,223.06,182.75
2016,9,29,7,30,0.0,22.0,2.4,20.0,22.0,16.73,8.39
2016,9,29,7,45,0.0,27.5,2.55,20.5,27.5,20.95,11.98
2016,9,29,8,0,0.0,33.0,2.7,21.0,33.0,25.17,15.47
2016,9,29,8,15,2.0,88.5,2.8,21.5,89.5,72.26,54.55
2016,9,29,8,30,4.0,144.0,2.9,22.0,146.0,127.71,99.56
2016,9,29,8,45,18.5,173.0,3.05,22.5,182.5,167.47,131.54
2016,9,29,9,0,33.0,202.0,3.2,23.0,219.0,225.76,177.53
2016,9,29,9,15,162.0,228.5,3.2,23.0,323.0,385.99,305.31
2016,9,29,9,30,291.0,255.0,3.2,23.0,427.0,540.12,422.31
2016,9,29,9,45,225.0,281.0,3.2,23.5,419.0,476.43,370.55
2016,9,29,10,0,159.0,307.0,3.2,24.0,411.0,434.27,335.68
2016,9,29,10,15,110.5,310.0,3.2,24.5,384.0,367.83,283.5
2016,9,29,10,30,62.0,313.0,3.2,25.0,357.0,322.86,247.35
2016,9,29,10,45,60.0,322.0,3.2,25.5,365.5,321.33,245.26
2016,9,29,11,0,58.0,331.0,3.2,26.0,374.0,319.56,242.9
2016,9,29,11,15,31.0,253.0,3.2,26.0,276.5,227.45,172.54
2016,9,29,11,30,4.0,175.0,3.2,26.0,179.0,138.33,103.52
2016,9,29,11,45,2.0,105.0,3.2,26.0,107.0,82.32,59.75
2016,9,29,12,0,0.0,35.0,3.2,26.0,35.0,26.96,15.89
2016,9,29,12,15,0.0,85.0,3.25,26.0,85.0,65.7,46.69
2016,9,29,12,30,0.0,135.0,3.3,26.0,135.0,103.73,76.6
2016,9,29,12,45,93.5,253.5,3.35,26.5,324.5,219.13,163.54
2016,9,29,13,0,187.0,372.0,3.4,27.0,514.0,308.57,226.71
2016,9,29,13,15,233.5,356.0,3.35,26.5,529.5,289.52,209.6
2016,9,29,13,30,280.0,340.0,3.3,26.0,545.0,258.17,183.78
2016,9,29,13,45,274.0,328.5,3.3,26.0,523.0,224.14,160.01
2016,9,29,14,0,268.0,317.0,3.3,26.0,501.0,191.28,142.12
2016,9,29,14,15,473.5,237.5,3.15,26.0,544.5,144.55,114.14
2016,9,29,14,30,679.0,158.0,3.0,26.0,588.0,106.48,83.2
2016,9,29,14,45,437.5,206.5,2.95,26.0,477.0,130.03,102.85
2016,9,29,15,0,196.0,255.0,2.9,26.0,366.0,162.77,129.94
2016,9,29,15,15,404.0,193.0,2.8,25.5,399.0,124.72,99.14
2016,9,29,15,30,612.0,131.0,2.7,25.0,432.0,94.72,74.64
2016,9,29,15,45,572.5,126.5,2.65,25.0,385.0,92.68,73.19
2016,9,29,16,0,533.0,122.0,2.6,25.0,338.0,87.51,69.06
2016,9,29,16,15,489.0,112.5,2.4,24.5,290.0,81.22,64.04
2016,9,29,16,30,445.0,103.0,2.2,24.0,242.0,74.8,58.79
2016,9,29,16,45,375.5,91.5,2.0,24.0,194.0,66.66,51.76
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,58.45,44.46
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,45.45,32.92
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,32.32,20.76
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,16.52,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,4.72,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,15.25,5.89
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,26.21,15.83
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,43.71,30.71
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,60.29,44.68
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,77.44,58.88
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,94.09,72.4
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,109.58,84.94
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,124.89,97.17
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,63.64,46.83
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,15.27,6.93
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,309.89,248.53
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,583.15,454.52
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,555.15,428.83
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,526.59,404.65
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,465.66,357.61
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,425.16,325.46
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,333.95,255.24
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,264.77,201.14
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,325.79,247.8
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,388.06,293.81
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,368.01,277.32
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,344.6,258.73
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,384.18,286.42
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,401.6,295.28
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,378.32,269.79
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,332.25,223.13
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,275.37,174.5
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,218.22,128.82
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,159.46,89.63
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,100.74,67.45
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,81.86,62.5
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,80.89,61.85
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,78.6,60.11
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,76.21,58.3
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,74.2,56.92
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,72.15,55.5
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,69.86,53.75
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,62.43,47.63
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,58.72,44.7
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,55.0,41.68
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,50.23,37.62
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,45.56,33.46
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,36.77,25.54
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,27.96,16.99
