Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,13.81,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,157.3,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,359.45,263.61
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,497.26,393.34
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,584.23,462.91
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,671.74,527.4
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,728.41,565.41
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,776.89,595.26
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,571.84,450.88
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,321.91,256.49
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,620.3,490.77
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,876.72,668.98
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,879.19,667.12
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,867.73,658.43
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,857.99,649.9
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,844.32,638.79
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,823.31,623.3
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,798.54,605.41
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,767.49,582.11
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,733.04,554.91
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,693.09,523.9
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,650.22,490.19
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,603.5,452.21
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,554.39,411.58
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,501.41,367.67
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,446.74,321.27
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,389.93,272.32
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,332.17,222.06
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,272.6,171.21
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,212.85,123.61
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,153.26,84.73
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,94.49,73.0
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,87.42,67.52
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,85.86,66.52
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,76.62,58.97
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,75.96,58.59
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,73.89,57.03
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,71.78,55.44
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,69.09,53.34
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,66.39,51.21
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,57.22,43.72
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,53.05,40.37
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,47.49,35.58
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,41.94,30.62
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,33.76,23.22
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,25.63,15.06
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,12.62,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,11.8,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,175.03,127.68
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,316.55,259.27
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,378.47,313.54
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,440.19,364.57
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,488.55,401.87
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,535.88,436.34
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,685.04,544.91
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,816.65,633.29
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,834.44,639.34
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,848.43,643.81
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,852.26,642.0
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,852.08,637.67
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,776.68,583.6
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,685.0,515.85
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,749.25,561.18
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,779.83,579.49
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,749.35,556.19
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,715.56,529.65
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,676.47,499.55
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,634.54,466.96
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,588.54,430.53
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,540.27,391.68
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,488.86,350.32
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,435.78,306.55
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,380.08,259.39
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,323.63,211.31
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,265.55,163.41
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,207.31,118.61
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,148.81,82.08
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,91.02,69.85
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,77.46,59.03
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,110.13,86.04
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,129.12,101.66
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,148.91,117.98
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,107.62,84.7
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,70.68,54.41
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,68.69,52.99
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,61.63,47.17
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,57.55,43.91
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,53.45,40.53
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,47.94,35.79
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,42.47,30.89
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,33.98,23.17
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,25.53,14.46
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,12.2,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.02,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,178.13,126.1
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,325.42,264.12
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,402.23,330.87
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,480.22,394.66
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,544.35,444.54
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,617.21,498.72
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,695.62,554.34
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,770.59,605.13
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,677.96,533.37
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,571.04,449.22
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,716.92,555.6
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,819.27,621.7
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,822.11,618.34
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,819.66,612.49
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,791.91,590.97
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,769.35,573.37
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,739.47,549.49
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,706.33,522.07
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,668.5,492.81
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,627.8,461.07
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,582.2,424.42
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,534.62,385.72
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,460.61,330.41
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,396.69,284.24
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,342.71,244.67
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,302.9,216.68
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,278.74,194.13
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,241.14,161.98
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,174.63,110.34
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,91.47,70.11
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,111.18,86.62
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,137.45,108.09
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,112.46,88.0
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,82.49,63.65
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,80.34,62.26
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,78.16,60.78
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,76.65,59.71
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,75.29,58.74
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,70.32,54.77
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,65.29,50.64
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,58.06,44.43
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,47.59,35.2
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,36.62,25.36
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,25.66,14.12
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,13.38,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,68.35,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,254.34,176.93
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,387.51,314.25
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,480.27,393.97
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,573.85,469.73
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,640.17,520.08
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,704.29,566.24
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,744.07,593.62
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,780.72,617.96
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,804.2,631.04
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,823.96,641.29
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,824.45,638.19
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,826.94,636.77
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,823.78,631.53
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,816.26,623.47
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,796.26,608.11
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,772.51,590.37
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,742.29,566.36
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,702.59,535.03
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,665.3,505.82
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,625.13,473.85
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,580.19,436.73
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,533.1,397.19
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,482.35,354.73
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,430.02,309.93
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,375.54,262.7
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,316.66,211.81
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,251.64,171.55
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,234.14,172.93
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,172.92,116.26
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,90.02,69.71
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,122.59,97.09
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,164.17,131.77
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,121.42,96.67
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,85.19,66.66
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,76.35,59.56
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,74.01,57.88
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,70.79,55.32
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,67.53,52.68
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,62.96,48.97
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,58.35,45.1
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,51.58,39.2
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,44.77,33.03
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,34.76,23.9
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,24.71,12.85
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,11.8,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,64.06,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,247.99,166.53
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,382.14,310.33
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,477.56,393.38
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,574.89,473.29
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,310.84,261.24
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,9.12,2.09
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,66.5,50.94
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,137.04,109.74
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,117.05,92.4
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,99.96,77.64
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,209.64,168.05
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,307.22,245.58
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,212.49,168.22
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,118.15,90.81
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,189.38,148.35
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,274.28,215.06
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,282.1,220.09
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,289.02,224.59
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,223.86,173.42
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,158.93,122.11
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,123.71,93.98
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,89.54,66.6
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,100.83,75.64
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,111.86,84.42
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,176.73,134.88
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,228.41,173.78
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,187.3,142.41
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,142.89,108.56
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,155.51,118.59
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,166.19,133.37
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,161.3,129.85
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,165.46,133.84
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,125.72,101.07
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,83.31,65.64
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,78.81,62.17
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,74.25,58.59
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,66.17,51.82
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,58.03,44.93
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,54.7,42.22
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,60.49,47.35
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,53.38,40.99
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,46.25,34.39
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,33.12,22.51
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,22.75,10.59
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,11.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,87.07,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,290.13,187.5
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,449.53,364.5
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,541.74,445.86
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,634.61,522.24
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,695.68,569.43
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,748.52,607.88
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,620.22,507.91
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,467.99,384.22
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,680.53,550.2
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,850.83,670.94
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,853.82,668.5
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,843.29,657.73
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,833.61,647.86
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,820.01,635.42
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,798.92,619.08
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,774.11,600.28
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,743.19,575.79
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,708.87,547.22
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,669.03,515.25
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,626.31,480.5
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,579.63,441.12
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,530.58,399.1
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,416.34,311.73
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,327.77,247.46
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,324.42,240.93
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,310.71,224.81
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,258.4,188.5
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,225.05,168.69
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,157.72,105.96
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,84.67,65.62
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,117.48,93.14
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,172.77,138.97
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,116.82,92.92
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,70.1,54.0
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,67.81,52.37
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,65.47,50.66
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,62.92,48.63
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,60.38,46.58
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,56.12,43.09
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,47.84,36.0
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,42.83,31.59
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,37.94,27.06
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,29.25,18.98
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,20.64,7.89
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,9.83,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,10.27,0.62
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,18.3,9.34
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,29.06,18.8
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,41.04,29.23
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,54.26,40.52
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,67.21,51.36
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,90.98,71.22
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,114.32,90.43
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,141.11,112.41
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,167.3,133.51
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,97.97,76.13
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,39.88,27.63
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,41.06,28.5
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,42.25,29.34
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,104.48,80.28
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,168.98,132.06
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,157.26,122.08
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,146.18,112.83
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,148.27,114.4
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,150.23,115.86
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,190.24,147.19
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,227.82,176.01
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,211.95,163.39
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,196.94,151.61
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,199.52,153.2
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,201.37,154.19
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,188.23,144.04
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,175.69,134.51
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,169.01,129.64
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,162.86,131.23
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,165.3,133.49
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,158.26,127.93
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,150.58,121.87
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,142.67,115.6
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,100.06,80.06
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,51.39,38.78
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,45.58,33.92
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,39.79,29.0
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,33.62,23.74
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,27.46,18.41
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,21.33,12.96
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,15.21,7.47
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,9.87,2.63
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.54,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.36,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,1.89,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,3.78,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,6.82,0.04
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,9.86,2.68
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,12.92,5.29
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,15.98,7.86
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,15.23,7.21
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,14.47,6.54
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,20.22,11.34
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,25.99,16.11
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,28.31,17.98
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,30.64,19.85
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,28.74,18.17
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,26.83,16.51
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,22.62,13.0
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,18.41,9.5
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,22.26,12.65
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,26.12,15.79
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,26.91,16.41
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,27.69,17.04
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,38.89,26.18
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,50.11,35.33
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,36.19,23.97
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,22.29,12.62
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,21.9,12.31
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,21.51,12.0
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,78.07,58.25
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,130.02,100.55
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,83.53,62.97
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,33.78,23.51
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,43.79,32.2
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,53.81,40.92
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,36.02,25.64
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,18.34,10.34
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,11.82,4.71
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.33,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,4.56,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,3.8,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,3.41,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.27,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.51,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.75,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,269.33,136.73
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,521.57,422.9
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,612.83,507.56
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,703.92,584.52
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,758.79,629.14
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,811.24,669.32
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,834.35,684.79
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,863.87,704.36
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,878.21,712.31
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,888.68,717.29
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,888.05,713.44
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,883.34,706.78
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,870.13,694.43
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,852.88,679.34
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,828.76,658.87
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,800.77,635.81
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,766.36,608.42
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,728.44,576.19
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,685.44,540.51
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,639.45,501.82
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,589.24,458.13
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,536.57,411.6
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,481.23,362.57
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,424.05,310.95
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,364.1,256.02
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,303.1,200.49
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,240.9,146.59
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,178.38,98.49
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,115.32,63.53
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,74.27,58.0
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,72.68,56.78
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,70.99,55.48
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,69.13,54.03
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,67.17,52.5
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,64.65,50.59
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,62.03,48.58
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,58.79,46.0
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,55.45,43.28
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,46.84,35.84
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,43.29,32.74
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,37.88,27.84
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,32.56,22.81
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,24.86,15.34
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,17.37,0.32
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,7.47,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,260.44,112.79
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,491.8,397.19
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,586.26,483.93
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,679.95,562.01
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,737.62,607.06
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,792.76,647.46
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,827.24,671.37
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,858.22,691.82
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,864.07,694.04
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,875.95,700.69
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,877.02,697.86
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,874.02,692.3
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,862.7,681.29
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,847.27,667.6
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,823.41,649.01
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,795.7,627.85
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,762.08,600.95
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,724.95,569.63
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,682.72,534.11
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,637.45,495.69
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,587.74,453.29
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,535.64,408.05
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,480.32,359.8
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,423.25,308.96
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,363.8,255.4
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,303.27,201.01
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,240.97,147.44
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,178.45,99.86
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,115.82,66.11
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,78.38,61.97
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,76.83,60.82
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,75.21,59.56
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,73.07,57.88
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,70.83,56.11
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,68.35,54.24
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,65.77,52.27
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,56.41,44.21
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,53.14,41.45
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,49.29,38.26
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,45.45,34.95
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,39.75,29.74
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,34.13,24.37
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,25.64,15.99
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,17.32,0.0
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,7.47,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
