Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,251.23,84.87
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,476.68,385.12
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,571.23,472.65
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,665.23,550.31
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,724.76,595.97
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,781.86,636.78
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,815.48,659.65
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,845.65,679.14
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,851.97,679.57
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,864.32,684.43
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,865.03,681.25
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,861.72,675.44
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,850.33,664.61
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,834.88,651.2
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,752.08,590.21
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,656.41,516.18
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,693.56,543.41
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,712.93,555.18
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,671.72,521.37
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,627.47,485.07
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,578.09,443.23
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,526.42,398.67
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,471.83,351.48
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,415.52,301.72
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,356.94,248.99
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,297.39,195.67
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,236.13,143.63
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,174.6,97.59
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,112.57,65.27
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,78.56,62.12
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,100.44,80.97
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,135.98,111.27
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,100.95,81.7
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,71.7,56.83
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,68.91,54.74
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,60.0,47.24
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,56.8,44.58
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,53.58,41.84
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,49.78,38.69
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,46.02,35.44
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,39.94,29.87
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,33.94,24.15
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,25.07,15.27
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,14.98,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,7.08,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,232.34,49.62
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,452.51,364.22
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,548.9,454.61
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,646.68,535.91
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,699.81,577.09
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,759.42,620.31
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,795.53,642.81
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,828.09,661.49
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,845.29,668.8
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,858.5,673.12
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,860.41,670.13
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,849.21,658.21
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,839.01,647.92
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,824.76,635.03
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,802.35,617.9
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,776.13,598.35
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,743.56,572.31
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,707.55,542.76
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,666.37,510.04
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,622.26,474.48
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,573.74,433.98
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,522.84,390.75
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,468.53,344.31
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,412.59,295.5
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,354.11,243.59
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,294.76,191.37
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,234.43,141.05
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,173.94,97.02
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,112.76,66.71
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,82.38,64.91
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,80.9,63.92
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,79.35,62.76
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,77.28,61.16
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,68.18,53.56
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,65.72,51.64
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,63.22,49.65
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,59.8,46.83
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,56.34,43.92
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,51.85,40.11
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,47.37,36.18
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,37.77,27.57
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,31.87,21.99
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,22.9,12.99
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,14.07,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,215.75,11.21
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,422.13,332.12
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,515.73,419.52
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,610.92,497.78
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,667.2,541.35
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,715.63,576.54
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,751.07,600.46
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,783.17,620.93
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,798.95,628.48
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,810.98,633.29
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,813.57,633.15
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,812.21,630.37
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,801.22,619.79
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,778.45,601.16
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,757.29,584.24
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,732.57,564.96
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,701.0,539.63
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,666.41,511.59
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,628.02,480.76
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,586.92,447.26
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,541.2,408.97
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,493.48,368.27
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,443.18,325.02
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,391.34,279.62
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,336.79,231.2
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,281.33,182.47
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,224.77,135.69
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,168.16,95.07
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,111.73,68.06
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,78.57,60.65
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,77.38,59.82
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,76.18,58.95
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,74.79,57.93
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,73.4,56.93
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,70.88,54.96
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,68.32,52.96
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,60.49,46.43
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,57.88,44.3
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,52.94,40.18
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,47.98,35.89
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,41.18,29.82
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,34.43,23.56
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,23.76,12.91
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,12.59,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,148.34,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,291.63,230.74
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,385.27,320.22
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,482.09,402.69
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,285.88,242.15
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,65.54,50.6
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,164.8,136.66
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,253.46,210.81
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,373.35,309.53
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,491.83,402.76
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,519.05,420.94
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,543.59,437.1
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,534.21,426.28
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,523.31,414.69
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,526.23,415.13
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,526.56,413.41
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,458.83,358.64
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,384.81,299.81
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,434.94,337.71
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,464.04,357.64
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,381.58,293.2
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,313.81,241.01
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,306.39,234.52
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,293.98,223.75
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,254.52,193.72
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,220.64,168.65
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,226.05,168.65
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,222.08,162.44
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,182.88,136.55
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,163.62,132.66
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,159.75,129.82
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,161.6,131.66
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,122.05,98.97
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,89.08,71.42
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,86.05,69.14
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,83.01,66.73
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,80.01,64.34
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,73.78,59.06
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,66.61,52.96
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,59.38,46.59
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,49.16,37.38
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,38.84,27.8
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,25.14,13.85
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,11.8,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,89.65,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,183.02,142.07
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,259.53,214.76
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,336.15,280.98
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,423.63,353.0
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,492.55,407.83
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,498.81,410.12
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,481.15,394.43
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,534.42,433.1
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,564.02,452.85
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,578.65,460.31
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,590.4,465.55
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,613.01,479.84
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,631.25,490.44
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,672.39,517.76
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,697.86,532.95
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,567.08,433.87
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,432.11,331.64
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,424.52,325.93
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,423.07,323.44
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,467.98,354.16
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,484.24,359.92
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,435.64,318.92
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,385.69,276.39
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,334.74,231.12
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,276.57,180.06
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,219.99,134.0
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,163.58,94.37
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,107.7,69.05
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,88.96,70.19
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,87.67,69.29
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,86.4,68.38
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,78.4,61.77
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,77.06,60.82
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,74.28,58.74
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,71.47,56.61
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,68.71,54.38
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,66.04,52.16
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,60.67,47.59
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,55.31,42.85
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,44.05,32.75
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,35.57,24.79
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,23.07,11.51
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,11.02,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,149.77,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,301.35,228.57
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,398.74,321.04
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,501.31,404.68
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,573.0,461.31
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,642.5,513.82
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,685.63,545.0
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,725.68,573.06
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,750.17,588.18
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,770.95,600.41
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,777.52,602.59
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,775.76,599.13
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,776.45,597.58
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,772.16,592.67
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,751.51,576.08
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,720.76,552.38
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,690.9,528.38
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,657.82,501.63
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,619.97,471.27
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,579.31,438.18
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,533.81,400.2
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,486.2,359.72
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,435.68,316.71
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,383.61,271.46
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,328.79,223.54
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,273.18,175.45
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,216.58,129.34
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,159.94,90.18
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,95.1,59.54
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,78.31,60.79
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,77.07,59.89
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,75.82,58.98
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,74.07,57.66
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,72.3,56.33
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,69.7,54.39
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,67.07,52.41
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,58.95,45.55
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,55.92,43.01
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,50.87,38.71
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,45.82,34.25
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,38.96,28.03
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,32.16,21.57
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,20.96,9.06
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,9.44,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,125.59,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,326.69,244.3
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,426.3,342.23
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,528.07,425.42
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,594.99,477.97
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,660.07,526.38
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,700.68,555.15
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,738.31,580.81
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,754.21,589.12
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,772.42,598.97
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,778.52,600.35
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,780.64,599.1
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,772.03,589.43
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,759.55,577.4
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,740.24,562.2
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,717.23,543.67
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,686.66,518.61
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,652.94,491.14
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,614.78,461.43
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,573.84,428.98
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,527.9,391.53
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,480.08,351.72
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,429.38,309.36
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,377.25,264.82
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,324.66,218.8
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,267.67,169.53
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,211.23,124.04
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,154.69,85.75
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,98.01,63.04
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,75.81,57.99
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,74.5,57.16
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,73.18,56.31
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,72.95,56.27
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,72.82,56.32
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,70.23,54.41
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,62.47,48.06
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,59.74,45.86
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,57.09,43.65
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,52.12,39.52
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,47.16,35.23
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,39.58,28.39
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,32.04,21.26
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,20.49,7.63
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,8.65,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,136.27,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,348.33,255.91
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,447.29,358.9
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,548.88,443.3
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,615.08,496.23
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,679.68,545.13
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,711.33,567.91
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,746.53,592.42
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,767.95,605.36
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,785.53,615.25
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,789.56,616.14
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,789.62,614.32
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,773.76,600.1
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,762.57,589.45
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,742.28,572.84
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,718.32,553.63
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,687.21,527.9
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,652.93,499.54
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,614.67,468.57
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,573.57,434.77
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,527.5,395.64
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,479.4,354.13
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,428.5,310.15
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,376.03,264.06
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,321.19,215.92
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,265.75,168.07
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,208.93,122.29
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,152.05,84.14
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,95.69,62.92
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,76.55,58.66
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,75.23,57.7
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,73.91,56.73
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,72.74,55.9
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,71.59,55.09
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,68.96,53.14
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,66.31,51.15
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,57.88,44.08
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,54.47,41.23
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,49.37,36.99
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,44.28,32.57
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,36.6,25.66
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,28.92,18.43
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,18.07,4.79
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,7.08,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,121.2,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,315.15,225.62
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,419.15,334.34
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,523.71,420.42
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,591.72,474.46
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,657.9,524.36
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,698.64,551.7
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,736.35,575.47
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,753.09,582.84
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,772.31,591.74
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,778.0,592.22
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,779.66,590.12
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,775.87,584.97
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,767.65,576.94
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,739.81,554.39
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,715.87,534.33
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,685.98,509.55
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,652.81,482.29
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,614.05,451.74
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,572.49,418.61
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,526.76,381.02
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,478.89,341.15
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,427.93,299.75
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,375.4,255.99
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,320.25,209.61
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,264.24,163.01
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,207.04,118.55
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,149.84,81.68
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,92.98,61.76
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,76.13,57.76
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,74.79,56.8
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,73.44,55.82
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,71.92,54.71
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,70.42,53.62
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,67.72,51.63
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,64.99,49.59
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,56.61,42.62
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,53.12,39.72
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,48.33,35.77
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,43.58,31.67
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,36.23,25.08
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,28.93,18.14
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,14.18,1.22
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,129.77,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,330.07,227.63
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,436.59,343.35
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,541.4,428.14
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,607.7,478.74
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,672.35,525.09
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,711.32,550.54
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,741.76,568.82
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,762.36,579.55
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,779.09,587.31
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,783.62,589.36
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,784.14,588.6
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,774.36,580.72
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,760.71,570.16
2016,10,20,10,15,848.0,92.5,1.6,26.0,597.0,739.91,555.94
2016,10,20,10,30,858.0,94.0,1.7,26.0,625.0,715.42,538.08
2016,10,20,10,45,855.0,99.5,1.8,26.5,644.0,682.73,512.57
2016,10,20,11,0,852.0,105.0,1.9,27.0,663.0,647.18,484.64
2016,10,20,11,15,856.0,106.0,1.95,27.0,676.0,608.82,454.87
2016,10,20,11,30,860.0,107.0,2.0,27.0,689.0,567.68,422.27
2016,10,20,11,45,848.5,113.0,2.05,27.0,691.0,520.71,384.53
2016,10,20,12,0,837.0,119.0,2.1,27.0,693.0,472.51,344.91
2016,10,20,12,15,717.0,165.5,2.1,27.0,656.0,411.29,296.32
2016,10,20,12,30,597.0,212.0,2.1,27.0,619.0,356.73,253.52
2016,10,20,12,45,594.5,208.5,2.15,27.0,608.0,311.93,215.83
2016,10,20,13,0,592.0,205.0,2.2,27.0,597.0,266.81,178.38
2016,10,20,13,15,543.0,215.0,2.15,27.0,567.0,222.72,145.83
2016,10,20,13,30,494.0,225.0,2.1,27.0,537.0,183.4,121.81
2016,10,20,13,45,516.5,207.0,2.1,27.0,521.0,135.86,106.86
2016,10,20,14,0,539.0,189.0,2.1,27.0,505.0,123.36,96.92
2016,10,20,14,15,555.5,172.0,2.05,26.5,481.5,114.96,90.43
2016,10,20,14,30,572.0,155.0,2.0,26.0,458.0,106.24,83.62
2016,10,20,14,45,597.0,141.0,2.0,26.0,437.0,100.86,79.37
2016,10,20,15,0,622.0,127.0,2.0,26.0,416.0,93.3,73.28
2016,10,20,15,15,591.0,120.5,1.9,25.5,373.5,89.68,70.6
2016,10,20,15,30,560.0,114.0,1.8,25.0,331.0,86.03,67.85
2016,10,20,15,45,509.0,107.0,1.75,25.0,284.5,78.08,61.25
2016,10,20,16,0,458.0,100.0,1.7,25.0,238.0,73.06,57.05
2016,10,20,16,15,401.0,87.5,1.55,24.0,192.5,64.3,49.71
2016,10,20,16,30,344.0,75.0,1.4,23.0,147.0,55.4,42.02
2016,10,20,16,45,265.5,58.0,1.3,22.5,104.5,43.11,31.08
2016,10,20,17,0,187.0,41.0,1.2,22.0,62.0,30.67,19.57
2016,10,20,17,15,93.5,20.5,1.25,21.5,31.0,15.49,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
