Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,88.5,14.5,2.5,15.5,21.5,82.89,0.0
2016,10,21,7,0,177.0,29.0,2.7,16.0,43.0,233.46,157.14
2016,10,21,7,15,274.5,43.5,2.75,16.5,83.0,337.1,272.23
2016,10,21,7,30,372.0,58.0,2.8,17.0,123.0,437.09,358.02
2016,10,21,7,45,186.0,54.5,2.9,17.5,87.0,265.23,220.02
2016,10,21,8,0,0.0,51.0,3.0,18.0,51.0,39.03,27.32
2016,10,21,8,15,0.0,62.5,3.0,18.5,62.5,47.91,34.86
2016,10,21,8,30,0.0,74.0,3.0,19.0,74.0,57.48,42.75
2016,10,21,8,45,0.0,66.5,3.0,19.5,66.5,50.99,37.14
2016,10,21,9,0,0.0,59.0,3.0,20.0,59.0,45.21,32.14
2016,10,21,9,15,0.0,96.5,3.1,20.0,96.5,75.42,57.05
2016,10,21,9,30,0.0,134.0,3.2,20.0,134.0,107.9,83.47
2016,10,21,9,45,3.5,158.5,3.3,20.0,160.5,131.38,102.43
2016,10,21,10,0,7.0,183.0,3.4,20.0,187.0,154.31,120.76
2016,10,21,10,15,32.0,225.0,3.55,19.5,245.0,221.48,175.13
2016,10,21,10,30,57.0,267.0,3.7,19.0,303.0,273.43,216.56
2016,10,21,10,45,33.0,237.5,3.9,19.0,259.0,223.2,175.92
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,169.66,132.66
2016,10,21,11,15,4.5,119.0,4.15,19.0,122.5,94.68,72.08
2016,10,21,11,30,0.0,30.0,4.2,19.0,30.0,23.02,13.37
2016,10,21,11,45,0.5,97.0,4.3,19.0,97.5,75.09,56.1
2016,10,21,12,0,1.0,164.0,4.4,19.0,165.0,126.33,97.63
2016,10,21,12,15,0.5,97.5,4.35,19.0,98.0,75.39,56.27
2016,10,21,12,30,0.0,31.0,4.3,19.0,31.0,23.79,14.0
2016,10,21,12,45,120.5,169.5,4.25,19.0,249.0,158.89,119.87
2016,10,21,13,0,241.0,308.0,4.2,19.0,467.0,260.49,194.62
2016,10,21,13,15,200.0,302.0,4.15,19.0,431.0,228.55,170.63
2016,10,21,13,30,159.0,296.0,4.1,19.0,395.0,201.33,152.43
2016,10,21,13,45,489.5,201.0,4.05,19.5,489.5,130.14,105.58
2016,10,21,14,0,820.0,106.0,4.0,20.0,584.0,86.87,68.98
2016,10,21,14,15,807.0,103.5,4.1,20.0,551.5,85.47,67.97
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,84.07,66.94
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,80.23,63.82
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,76.25,60.57
2016,10,21,15,15,749.0,85.0,4.5,19.5,401.0,67.73,53.49
2016,10,21,15,30,723.0,81.0,4.6,19.0,357.0,64.96,51.33
2016,10,21,15,45,695.0,73.5,4.7,18.5,310.5,59.61,46.86
2016,10,21,16,0,667.0,66.0,4.8,18.0,264.0,54.11,42.15
2016,10,21,16,15,610.0,59.5,4.85,17.0,215.0,48.93,37.67
2016,10,21,16,30,553.0,53.0,4.9,16.0,166.0,43.76,33.01
2016,10,21,16,45,472.5,43.0,4.95,15.5,120.5,35.64,25.45
2016,10,21,17,0,392.0,33.0,5.0,15.0,75.0,27.48,17.33
2016,10,21,17,15,196.0,16.5,4.95,14.5,37.5,13.45,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.5,13.0,3.1,7.5,25.0,141.05,0.0
2016,10,22,7,0,325.0,26.0,3.3,8.0,50.0,347.9,230.85
2016,10,22,7,15,439.0,36.0,3.55,8.0,96.0,466.66,384.89
2016,10,22,7,30,553.0,46.0,3.8,8.0,142.0,578.68,485.1
2016,10,22,7,45,625.0,52.5,4.05,8.5,193.5,650.28,546.62
2016,10,22,8,0,697.0,59.0,4.3,9.0,245.0,712.36,597.79
2016,10,22,8,15,739.0,63.5,4.35,9.5,295.0,752.25,628.19
2016,10,22,8,30,781.0,68.0,4.4,10.0,345.0,788.42,654.31
2016,10,22,8,45,817.0,69.5,4.5,10.5,393.0,811.81,670.04
2016,10,22,9,0,853.0,71.0,4.6,11.0,441.0,830.95,682.17
2016,10,22,9,15,873.0,73.5,4.6,11.0,483.5,833.59,682.32
2016,10,22,9,30,893.0,76.0,4.6,11.0,526.0,823.73,673.18
2016,10,22,9,45,914.5,75.0,4.6,11.5,563.5,815.4,664.16
2016,10,22,10,0,936.0,74.0,4.6,12.0,601.0,802.83,652.13
2016,10,22,10,15,945.5,75.5,4.55,12.5,630.0,779.91,632.25
2016,10,22,10,30,955.0,77.0,4.5,13.0,659.0,753.12,609.24
2016,10,22,10,45,964.0,76.0,4.45,13.5,681.5,719.6,579.63
2016,10,22,11,0,973.0,75.0,4.4,14.0,704.0,682.52,546.95
2016,10,22,11,15,976.5,75.5,4.35,14.0,717.5,640.25,510.7
2016,10,22,11,30,980.0,76.0,4.3,14.0,731.0,594.99,471.34
2016,10,22,11,45,983.0,75.5,4.3,14.5,736.5,545.77,427.26
2016,10,22,12,0,986.0,75.0,4.3,15.0,742.0,494.03,380.14
2016,10,22,12,15,985.0,75.0,4.3,15.0,739.0,438.86,329.96
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,381.96,277.4
2016,10,22,12,45,982.0,74.0,4.3,15.0,724.5,322.52,222.51
2016,10,22,13,0,980.0,73.0,4.3,15.0,713.0,261.98,167.95
2016,10,22,13,15,974.5,72.0,4.3,15.0,693.5,200.06,116.81
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,137.94,75.83
2016,10,22,13,45,959.5,70.5,4.35,15.0,646.5,76.07,60.9
2016,10,22,14,0,950.0,70.0,4.4,15.0,619.0,74.52,59.71
2016,10,22,14,15,937.5,68.5,4.35,15.0,584.5,72.8,58.34
2016,10,22,14,30,925.0,67.0,4.3,15.0,550.0,70.99,56.9
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.0,69.61,55.84
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,68.15,54.71
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.0,64.82,52.03
2016,10,22,15,30,837.0,60.0,4.1,14.0,376.0,56.17,44.58
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.0,53.48,42.27
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,50.86,39.96
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,46.14,35.8
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,41.46,31.5
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,34.0,24.42
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,26.62,16.74
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,11.88,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,142.64,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,348.72,218.25
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,466.92,383.63
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,576.79,480.55
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,633.79,528.56
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,698.25,579.05
2016,10,23,8,15,732.0,58.5,2.25,9.0,285.0,737.65,607.28
2016,10,23,8,30,774.0,63.0,2.3,10.0,334.0,773.59,631.44
2016,10,23,8,45,803.5,65.5,2.35,11.0,380.5,792.51,641.97
2016,10,23,9,0,833.0,68.0,2.4,12.0,427.0,807.48,649.27
2016,10,23,9,15,853.0,70.5,2.55,13.0,468.0,810.41,648.37
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,801.06,638.6
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,793.39,630.24
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,781.56,618.94
2016,10,23,10,15,925.0,73.0,3.0,16.5,611.5,759.13,600.41
2016,10,23,10,30,935.0,74.0,3.0,17.0,640.0,732.92,578.76
2016,10,23,10,45,941.5,75.0,3.05,17.5,661.5,700.66,551.44
2016,10,23,11,0,948.0,76.0,3.1,18.0,683.0,664.97,521.15
2016,10,23,11,15,951.5,76.5,3.15,18.0,696.5,623.75,487.08
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,579.63,449.92
2016,10,23,11,45,956.0,77.0,3.25,18.5,715.0,531.11,407.6
2016,10,23,12,0,957.0,77.0,3.3,19.0,720.0,480.31,362.46
2016,10,23,12,15,955.0,77.0,3.3,19.0,716.5,426.29,314.37
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,370.7,264.09
2016,10,23,12,45,948.0,77.0,3.3,19.5,701.0,312.99,211.56
2016,10,23,13,0,943.0,77.0,3.3,20.0,689.0,254.51,159.88
2016,10,23,13,15,936.5,76.5,3.25,20.0,669.5,194.95,112.08
2016,10,23,13,30,930.0,76.0,3.2,20.0,650.0,135.29,74.23
2016,10,23,13,45,919.0,75.5,3.2,20.0,622.5,77.57,60.96
2016,10,23,14,0,908.0,75.0,3.2,20.0,595.0,76.68,60.37
2016,10,23,14,15,894.5,73.0,3.1,20.0,561.0,74.7,58.8
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,72.62,57.16
2016,10,23,14,45,862.0,69.0,2.95,20.0,487.0,70.33,55.34
2016,10,23,15,0,843.0,67.0,2.9,20.0,447.0,61.62,47.98
2016,10,23,15,15,817.5,64.0,2.65,19.5,402.0,58.92,45.88
2016,10,23,15,30,792.0,61.0,2.4,19.0,357.0,56.2,43.71
2016,10,23,15,45,756.0,57.5,2.2,18.5,309.0,52.91,41.01
2016,10,23,16,0,720.0,54.0,2.0,18.0,261.0,49.64,38.24
2016,10,23,16,15,664.5,48.5,1.85,17.0,212.0,44.55,33.8
2016,10,23,16,30,609.0,43.0,1.7,16.0,163.0,39.48,29.21
2016,10,23,16,45,518.0,35.0,1.6,15.0,116.0,32.04,22.3
2016,10,23,17,0,427.0,27.0,1.5,14.0,69.0,24.68,14.66
2016,10,23,17,15,213.5,13.5,1.55,13.5,34.5,11.03,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,114.19,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,288.0,163.09
2016,10,24,7,15,377.0,34.0,2.25,9.5,84.0,409.88,333.53
2016,10,24,7,30,491.0,45.0,2.4,10.0,127.0,521.38,431.92
2016,10,24,7,45,441.0,65.0,2.55,11.0,157.0,503.17,420.86
2016,10,24,8,0,391.0,85.0,2.7,12.0,187.0,479.4,402.98
2016,10,24,8,15,429.5,95.0,2.6,13.0,227.0,519.66,434.02
2016,10,24,8,30,468.0,105.0,2.5,14.0,267.0,558.01,461.62
2016,10,24,8,45,627.0,90.5,2.45,15.0,339.0,676.49,549.23
2016,10,24,9,0,786.0,76.0,2.4,16.0,411.0,775.25,617.58
2016,10,24,9,15,608.0,127.5,2.45,16.5,401.5,676.35,541.68
2016,10,24,9,30,430.0,179.0,2.5,17.0,392.0,563.57,451.97
2016,10,24,9,45,515.0,167.0,2.65,18.0,440.0,600.88,479.54
2016,10,24,10,0,600.0,155.0,2.8,19.0,488.0,640.5,506.8
2016,10,24,10,15,745.0,121.5,2.8,19.5,556.0,687.37,540.04
2016,10,24,10,30,890.0,88.0,2.8,20.0,624.0,713.56,557.2
2016,10,24,10,45,898.5,89.0,2.8,21.0,646.0,683.77,530.45
2016,10,24,11,0,907.0,90.0,2.8,22.0,668.0,650.53,501.29
2016,10,24,11,15,911.5,91.0,2.85,22.0,681.5,611.65,469.59
2016,10,24,11,30,916.0,92.0,2.9,22.0,695.0,569.86,434.88
2016,10,24,11,45,916.5,92.5,2.95,22.5,700.0,522.98,394.64
2016,10,24,12,0,917.0,93.0,3.0,23.0,705.0,473.92,351.77
2016,10,24,12,15,916.0,93.0,3.0,23.0,702.0,421.93,306.24
2016,10,24,12,30,915.0,93.0,3.0,23.0,699.0,368.34,258.6
2016,10,24,12,45,920.0,88.5,3.05,23.5,689.5,311.61,207.75
2016,10,24,13,0,925.0,84.0,3.1,24.0,680.0,253.26,156.94
2016,10,24,13,15,919.0,83.5,3.1,24.0,660.5,194.68,110.99
2016,10,24,13,30,913.0,83.0,3.1,24.0,641.0,135.97,74.92
2016,10,24,13,45,899.0,83.0,3.1,24.0,613.5,81.76,63.5
2016,10,24,14,0,885.0,83.0,3.1,24.0,586.0,81.17,63.17
2016,10,24,14,15,872.0,81.0,3.0,24.0,552.5,79.28,61.72
2016,10,24,14,30,859.0,79.0,2.9,24.0,519.0,70.3,54.28
2016,10,24,14,45,841.5,76.0,2.85,24.0,479.5,67.97,52.46
2016,10,24,15,0,824.0,73.0,2.8,24.0,440.0,65.6,50.59
2016,10,24,15,15,798.0,69.5,2.6,23.0,395.5,62.67,48.42
2016,10,24,15,30,772.0,66.0,2.4,22.0,351.0,59.7,46.19
2016,10,24,15,45,740.5,60.5,2.25,21.5,304.0,55.05,42.34
2016,10,24,16,0,709.0,55.0,2.1,21.0,257.0,50.32,38.33
2016,10,24,16,15,652.0,49.5,2.0,20.0,207.5,45.26,33.96
2016,10,24,16,30,595.0,44.0,1.9,19.0,158.0,40.24,29.44
2016,10,24,16,45,505.5,35.5,1.8,18.0,112.0,32.43,22.26
2016,10,24,17,0,416.0,27.0,1.7,17.0,66.0,24.67,14.11
2016,10,24,17,15,208.0,13.5,1.75,16.0,33.0,11.04,0.0
2016,10,24,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,135.35,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,328.88,165.88
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,457.66,371.47
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,563.28,466.25
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,633.12,524.78
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,700.37,577.68
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.0,739.99,607.21
2016,10,25,8,30,783.0,63.0,2.2,10.0,331.0,776.05,632.66
2016,10,25,8,45,812.0,66.0,2.3,11.0,377.5,794.92,643.61
2016,10,25,9,0,841.0,69.0,2.4,12.0,424.0,809.79,651.28
2016,10,25,9,15,860.0,71.5,2.3,12.5,465.0,811.62,648.9
2016,10,25,9,30,879.0,74.0,2.2,13.0,506.0,801.26,637.8
2016,10,25,9,45,894.0,75.5,2.15,13.5,541.5,790.96,627.43
2016,10,25,10,0,909.0,77.0,2.1,14.0,577.0,776.67,614.36
2016,10,25,10,15,917.5,78.5,1.95,14.5,605.0,753.66,594.45
2016,10,25,10,30,926.0,80.0,1.8,15.0,633.0,726.96,571.01
2016,10,25,10,45,925.0,84.0,1.65,15.5,652.5,693.0,541.39
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,656.01,509.35
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,614.9,474.87
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,571.05,437.67
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,523.44,396.12
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,473.68,352.15
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.5,420.43,305.36
2016,10,25,12,30,925.0,89.0,0.6,17.0,698.0,365.71,256.7
2016,10,25,12,45,925.5,86.5,0.45,17.5,687.0,308.89,205.85
2016,10,25,13,0,926.0,84.0,0.3,18.0,676.0,250.85,155.58
2016,10,25,13,15,919.0,83.0,0.25,18.0,656.0,191.8,109.83
2016,10,25,13,30,912.0,82.0,0.2,18.0,636.0,132.77,74.21
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.0,80.8,63.96
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,79.93,63.53
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,77.99,62.04
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,68.96,54.44
2016,10,25,14,45,836.0,76.0,0.5,18.0,473.5,67.88,53.69
2016,10,25,15,0,812.0,75.0,0.6,18.0,433.0,66.85,52.95
2016,10,25,15,15,784.5,71.5,0.65,17.5,388.5,63.95,50.67
2016,10,25,15,30,757.0,68.0,0.7,17.0,344.0,61.02,48.34
2016,10,25,15,45,716.0,63.5,0.75,17.0,296.0,57.1,44.97
2016,10,25,16,0,675.0,59.0,0.8,17.0,248.0,53.19,41.52
2016,10,25,16,15,614.5,53.0,0.8,16.0,199.5,44.11,33.55
2016,10,25,16,30,554.0,47.0,0.8,15.0,151.0,39.16,29.01
2016,10,25,16,45,452.5,38.0,0.85,14.5,105.5,31.59,21.86
2016,10,25,17,0,351.0,29.0,0.9,14.0,60.0,24.14,13.54
2016,10,25,17,15,175.5,14.5,0.95,13.0,30.0,11.41,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,124.5,11.0,1.4,4.5,18.5,107.52,0.0
2016,10,26,7,0,249.0,22.0,1.5,5.0,37.0,269.45,113.28
2016,10,26,7,15,365.0,33.0,1.55,5.5,79.0,396.38,323.09
2016,10,26,7,30,481.0,44.0,1.6,6.0,121.0,508.52,423.92
2016,10,26,7,45,549.5,52.0,1.65,7.0,168.5,577.58,481.89
2016,10,26,8,0,618.0,60.0,1.7,8.0,216.0,645.06,535.04
2016,10,26,8,15,663.0,65.5,1.45,8.5,263.5,686.8,564.14
2016,10,26,8,30,708.0,71.0,1.2,9.0,311.0,725.49,588.69
2016,10,26,8,45,736.5,75.5,1.0,10.0,355.5,740.12,593.34
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,757.15,599.11
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,762.65,598.38
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,764.11,594.92
2016,10,26,9,45,827.5,87.0,0.65,14.0,515.0,757.58,586.05
2016,10,26,10,0,847.0,88.0,0.6,15.0,550.0,746.92,574.59
2016,10,26,10,15,857.5,89.5,0.7,15.5,578.0,726.16,559.4
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,701.68,540.33
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.0,665.18,512.93
2016,10,26,11,0,877.0,95.0,1.1,17.0,646.0,631.38,486.49
2016,10,26,11,15,880.5,96.0,1.2,17.0,659.0,593.1,456.3
2016,10,26,11,30,884.0,97.0,1.3,17.0,672.0,552.1,423.04
2016,10,26,11,45,882.0,98.5,1.45,17.5,676.0,506.35,384.61
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,458.7,343.46
2016,10,26,12,15,878.0,100.0,1.7,18.0,676.5,408.18,299.37
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,356.25,253.15
2016,10,26,12,45,875.0,98.0,1.9,18.5,662.0,301.93,204.34
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,246.62,156.13
2016,10,26,13,15,867.0,95.0,2.0,19.0,631.5,184.36,107.27
2016,10,26,13,30,860.0,94.0,2.0,19.0,612.0,127.14,72.44
2016,10,26,13,45,847.5,93.0,2.05,19.0,585.5,78.84,62.33
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,78.21,61.97
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,76.52,60.78
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,74.83,59.59
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,73.64,58.72
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,72.5,57.89
2016,10,26,15,15,727.5,80.0,2.1,17.5,370.5,64.15,50.87
2016,10,26,15,30,699.0,76.0,2.0,17.0,327.0,61.28,48.57
2016,10,26,15,45,650.5,71.5,1.9,17.0,280.0,57.76,45.55
2016,10,26,16,0,602.0,67.0,1.8,17.0,233.0,54.3,42.49
2016,10,26,16,15,539.0,59.5,1.6,16.0,186.0,48.45,37.33
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,42.61,31.98
2016,10,26,16,45,369.0,41.0,1.25,14.0,95.5,33.65,23.6
2016,10,26,17,0,262.0,30.0,1.1,13.0,52.0,24.73,13.59
2016,10,26,17,15,131.0,15.0,1.15,12.5,26.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.85,8.5,9.5,7.47,0.0
2016,10,27,7,0,0.0,19.0,0.9,9.0,19.0,16.53,0.0
2016,10,27,7,15,34.5,38.5,1.1,9.5,44.0,78.93,60.32
2016,10,27,7,30,69.0,58.0,1.3,10.0,69.0,144.49,119.0
2016,10,27,7,45,87.0,79.0,1.55,10.5,97.5,182.62,152.9
2016,10,27,8,0,105.0,100.0,1.8,11.0,126.0,219.08,184.53
2016,10,27,8,15,123.5,118.5,1.85,11.5,155.5,250.78,211.19
2016,10,27,8,30,142.0,137.0,1.9,12.0,185.0,281.59,236.31
2016,10,27,8,45,219.0,150.0,2.0,12.5,235.5,371.47,309.99
2016,10,27,9,0,296.0,163.0,2.1,13.0,286.0,440.71,364.89
2016,10,27,9,15,320.0,177.0,2.3,13.5,321.5,464.74,382.26
2016,10,27,9,30,344.0,191.0,2.5,14.0,357.0,486.26,397.62
2016,10,27,9,45,289.5,215.5,2.75,15.0,362.5,456.05,370.37
2016,10,27,10,0,235.0,240.0,3.0,16.0,368.0,409.92,331.31
2016,10,27,10,15,279.0,246.0,3.25,16.5,405.5,448.15,360.33
2016,10,27,10,30,323.0,252.0,3.5,17.0,443.0,466.46,373.26
2016,10,27,10,45,367.5,251.0,3.8,17.5,475.5,474.26,377.96
2016,10,27,11,0,412.0,250.0,4.1,18.0,508.0,477.76,378.91
2016,10,27,11,15,287.0,278.5,4.2,18.5,459.5,407.26,321.21
2016,10,27,11,30,162.0,307.0,4.3,19.0,411.0,337.22,264.74
2016,10,27,11,45,281.0,288.5,4.4,20.0,471.5,368.62,286.64
2016,10,27,12,0,400.0,270.0,4.5,21.0,532.0,381.09,291.65
2016,10,27,12,15,355.0,280.0,4.45,21.0,511.5,342.92,259.83
2016,10,27,12,30,310.0,290.0,4.4,21.0,491.0,308.12,231.24
2016,10,27,12,45,185.0,283.5,4.4,21.0,403.0,247.68,186.29
2016,10,27,13,0,60.0,277.0,4.4,21.0,315.0,204.81,156.95
2016,10,27,13,15,59.5,268.5,4.35,21.0,305.5,190.73,146.04
2016,10,27,13,30,59.0,260.0,4.3,21.0,296.0,176.79,135.93
2016,10,27,13,45,41.5,236.0,4.25,21.0,261.0,156.38,127.22
2016,10,27,14,0,24.0,212.0,4.2,21.0,226.0,149.86,122.01
2016,10,27,14,15,12.0,141.0,4.1,21.0,148.0,104.52,83.99
2016,10,27,14,30,0.0,70.0,4.0,21.0,70.0,53.74,40.8
2016,10,27,14,45,0.0,87.5,3.9,21.0,87.5,66.95,52.31
2016,10,27,15,0,0.0,105.0,3.8,21.0,105.0,78.74,62.59
2016,10,27,15,15,0.0,93.5,3.55,20.5,93.5,70.41,55.67
2016,10,27,15,30,0.0,82.0,3.3,20.0,82.0,62.01,48.62
2016,10,27,15,45,0.0,69.5,3.05,20.0,69.5,52.85,40.7
2016,10,27,16,0,0.0,57.0,2.8,20.0,57.0,43.61,32.62
2016,10,27,16,15,0.0,45.0,2.55,19.5,45.0,34.42,24.52
2016,10,27,16,30,0.0,33.0,2.3,19.0,33.0,25.19,16.28
2016,10,27,16,45,0.0,22.0,2.1,18.5,22.0,16.75,8.65
2016,10,27,17,0,0.0,11.0,1.9,18.0,11.0,8.35,0.52
2016,10,27,17,15,0.0,5.5,1.85,17.5,5.5,4.33,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,10.5,0.9,10.5,16.0,84.75,0.0
2016,10,28,7,0,194.0,21.0,0.9,11.0,32.0,217.97,33.42
2016,10,28,7,15,314.5,33.0,1.1,11.5,72.0,352.26,277.56
2016,10,28,7,30,435.0,45.0,1.3,12.0,112.0,467.86,381.24
2016,10,28,7,45,516.5,52.0,1.55,13.0,159.0,546.19,446.6
2016,10,28,8,0,598.0,59.0,1.8,14.0,206.0,622.8,507.28
2016,10,28,8,15,645.0,64.5,1.85,14.5,253.0,665.92,539.63
2016,10,28,8,30,692.0,70.0,1.9,15.0,300.0,706.05,568.32
2016,10,28,8,45,729.5,72.5,1.95,16.0,345.0,725.79,579.83
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,747.79,592.61
2016,10,28,9,15,789.0,78.0,1.95,17.5,430.0,753.57,593.66
2016,10,28,9,30,811.0,81.0,1.9,18.0,470.0,755.33,591.94
2016,10,28,9,45,829.5,82.0,1.85,18.5,504.5,747.94,583.79
2016,10,28,10,0,848.0,83.0,1.8,19.0,539.0,736.49,573.01
2016,10,28,10,15,858.5,84.5,1.75,19.0,567.0,715.81,556.53
2016,10,28,10,30,869.0,86.0,1.7,19.0,595.0,685.91,532.5
2016,10,28,10,45,876.5,87.0,1.7,19.5,615.5,656.32,507.64
2016,10,28,11,0,884.0,88.0,1.7,20.0,636.0,623.46,479.96
2016,10,28,11,15,888.0,89.0,1.65,20.5,649.0,585.45,447.73
2016,10,28,11,30,892.0,90.0,1.6,21.0,662.0,544.66,412.82
2016,10,28,11,45,893.0,90.5,1.55,21.5,666.5,499.41,373.88
2016,10,28,12,0,894.0,91.0,1.5,22.0,671.0,451.99,332.45
2016,10,28,12,15,892.5,90.5,1.4,22.0,668.0,400.91,287.88
2016,10,28,12,30,891.0,90.0,1.3,22.0,665.0,348.38,241.49
2016,10,28,12,45,886.0,90.0,1.25,22.5,653.5,294.09,193.57
2016,10,28,13,0,881.0,90.0,1.2,23.0,642.0,239.13,146.85
2016,10,28,13,15,874.5,89.0,1.1,23.0,623.0,182.85,104.16
2016,10,28,13,30,868.0,88.0,1.0,23.0,604.0,126.55,72.0
2016,10,28,13,45,857.0,86.5,0.9,23.0,577.5,74.88,57.95
2016,10,28,14,0,846.0,85.0,0.8,23.0,551.0,73.84,57.27
2016,10,28,14,15,831.5,83.0,0.75,23.0,518.0,72.38,56.17
2016,10,28,14,30,817.0,81.0,0.7,23.0,485.0,70.92,55.06
2016,10,28,14,45,796.0,78.5,0.65,23.0,446.5,68.96,53.54
2016,10,28,15,0,775.0,76.0,0.6,23.0,408.0,66.99,52.01
2016,10,28,15,15,746.5,72.5,0.55,22.5,364.5,64.14,49.82
2016,10,28,15,30,718.0,69.0,0.5,22.0,321.0,61.28,47.58
2016,10,28,15,45,677.5,64.0,0.5,22.0,275.0,52.69,40.23
2016,10,28,16,0,637.0,59.0,0.5,22.0,229.0,48.73,36.78
2016,10,28,16,15,573.5,52.5,0.55,21.0,182.0,43.4,32.16
2016,10,28,16,30,510.0,46.0,0.6,20.0,135.0,38.13,27.37
2016,10,28,16,45,407.0,36.0,0.7,19.5,92.5,29.81,19.63
2016,10,28,17,0,304.0,26.0,0.8,19.0,50.0,21.57,9.57
2016,10,28,17,15,152.0,13.0,0.85,18.0,25.0,10.23,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,10.0,1.0,9.5,13.5,63.27,0.0
2016,10,29,7,0,141.0,20.0,1.0,10.0,27.0,171.62,0.0
2016,10,29,7,15,251.5,34.5,1.2,10.5,65.0,301.19,237.33
2016,10,29,7,30,362.0,49.0,1.4,11.0,103.0,408.84,336.55
2016,10,29,7,45,441.0,58.5,1.6,12.0,148.5,488.21,403.54
2016,10,29,8,0,520.0,68.0,1.8,13.0,194.0,565.74,465.73
2016,10,29,8,15,569.5,75.0,1.9,13.5,239.5,613.21,502.43
2016,10,29,8,30,619.0,82.0,2.0,14.0,285.0,657.59,535.32
2016,10,29,8,45,662.5,85.0,2.15,15.0,330.0,688.68,556.39
2016,10,29,9,0,706.0,88.0,2.3,16.0,375.0,715.89,573.98
2016,10,29,9,15,730.0,91.5,2.45,16.5,414.5,723.83,578.09
2016,10,29,9,30,754.0,95.0,2.6,17.0,454.0,727.9,579.44
2016,10,29,9,45,796.0,89.5,2.8,18.0,492.5,728.17,577.22
2016,10,29,10,0,838.0,84.0,3.0,19.0,531.0,727.54,574.39
2016,10,29,10,15,849.0,85.5,3.05,19.5,558.5,707.48,557.23
2016,10,29,10,30,860.0,87.0,3.1,20.0,586.0,683.74,536.52
2016,10,29,10,45,866.5,88.5,3.2,21.0,606.5,648.78,506.6
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,616.17,477.91
2016,10,29,11,15,877.5,90.5,3.3,22.0,640.0,578.41,446.36
2016,10,29,11,30,882.0,91.0,3.3,22.0,653.0,537.89,411.97
2016,10,29,11,45,882.5,92.0,3.3,22.5,657.5,493.33,372.9
2016,10,29,12,0,883.0,93.0,3.3,23.0,662.0,446.66,331.37
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.0,396.33,286.23
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,344.52,239.44
2016,10,29,12,45,880.5,90.0,3.15,24.5,645.5,290.44,191.14
2016,10,29,13,0,880.0,88.0,3.1,25.0,635.0,235.3,143.88
2016,10,29,13,15,873.5,87.0,3.05,25.0,616.5,179.2,101.42
2016,10,29,13,30,867.0,86.0,3.0,25.0,598.0,123.1,69.83
2016,10,29,13,45,857.5,84.5,3.0,25.0,572.0,81.46,63.11
2016,10,29,14,0,848.0,83.0,3.0,25.0,546.0,72.57,55.81
2016,10,29,14,15,834.0,81.0,2.9,25.0,513.5,71.09,54.69
2016,10,29,14,30,820.0,79.0,2.8,25.0,481.0,69.6,53.56
2016,10,29,14,45,800.5,76.0,2.75,25.0,442.5,67.27,51.73
2016,10,29,15,0,781.0,73.0,2.7,25.0,404.0,64.9,49.86
2016,10,29,15,15,753.0,69.5,2.5,24.5,361.0,61.99,47.61
2016,10,29,15,30,725.0,66.0,2.3,24.0,318.0,59.07,45.3
2016,10,29,15,45,684.0,61.0,2.1,23.5,272.0,54.77,41.75
2016,10,29,16,0,643.0,56.0,1.9,23.0,226.0,46.56,34.72
2016,10,29,16,15,579.0,49.5,1.8,22.0,179.0,41.15,30.03
2016,10,29,16,30,515.0,43.0,1.7,21.0,132.0,35.79,25.17
2016,10,29,16,45,408.0,33.5,1.65,20.0,89.5,27.79,17.77
2016,10,29,17,0,301.0,24.0,1.6,19.0,47.0,19.9,7.6
2016,10,29,17,15,150.5,12.0,1.65,18.5,23.5,9.44,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,85.78,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,215.9,0.0
2016,10,30,7,15,326.0,29.5,1.1,12.5,66.5,356.18,274.22
2016,10,30,7,30,451.0,41.0,1.3,13.0,106.0,473.74,383.01
2016,10,30,7,45,526.0,48.5,1.5,14.0,152.5,546.31,444.01
2016,10,30,8,0,601.0,56.0,1.7,15.0,199.0,617.49,500.42
2016,10,30,8,15,503.5,80.5,1.65,15.5,218.0,561.81,457.71
2016,10,30,8,30,406.0,105.0,1.6,16.0,237.0,497.6,406.89
2016,10,30,8,45,583.5,89.5,1.6,17.0,309.0,626.43,504.01
2016,10,30,9,0,761.0,74.0,1.6,18.0,381.0,736.61,580.34
2016,10,30,9,15,784.0,77.0,1.7,19.0,420.5,743.19,581.25
2016,10,30,9,30,807.0,80.0,1.8,20.0,460.0,745.73,580.28
2016,10,30,9,45,673.0,123.0,1.95,21.0,456.0,672.8,524.9
2016,10,30,10,0,539.0,166.0,2.1,22.0,452.0,586.95,458.01
2016,10,30,10,15,364.5,216.0,2.25,22.5,413.5,475.58,371.66
2016,10,30,10,30,190.0,266.0,2.4,23.0,375.0,374.7,291.77
2016,10,30,10,45,307.5,253.5,2.55,24.0,438.0,435.41,337.31
2016,10,30,11,0,425.0,241.0,2.7,25.0,501.0,484.35,371.5
2016,10,30,11,15,504.0,218.5,2.75,25.0,533.0,482.37,368.17
2016,10,30,11,30,583.0,196.0,2.8,25.0,565.0,472.64,358.33
2016,10,30,11,45,738.0,143.5,2.85,25.5,614.0,469.3,350.84
2016,10,30,12,0,893.0,91.0,2.9,26.0,663.0,446.64,326.59
2016,10,30,12,15,700.5,157.5,2.95,26.0,605.0,377.86,272.57
2016,10,30,12,30,508.0,224.0,3.0,26.0,547.0,320.55,229.48
2016,10,30,12,45,467.0,234.0,3.05,26.0,527.0,280.54,197.01
2016,10,30,13,0,426.0,244.0,3.1,26.0,507.0,243.93,168.56
2016,10,30,13,15,432.0,234.0,3.05,26.0,494.0,204.92,138.97
2016,10,30,13,30,438.0,224.0,3.0,26.0,481.0,165.34,114.56
2016,10,30,13,45,399.5,221.5,2.95,26.0,448.0,144.34,114.81
2016,10,30,14,0,361.0,219.0,2.9,26.0,415.0,142.36,113.41
2016,10,30,14,15,401.0,196.0,2.7,25.5,401.0,126.95,101.11
2016,10,30,14,30,441.0,173.0,2.5,25.0,387.0,115.28,91.83
2016,10,30,14,45,457.0,154.0,2.4,25.0,360.5,105.04,83.49
2016,10,30,15,0,473.0,135.0,2.3,25.0,334.0,94.37,74.74
2016,10,30,15,15,592.0,101.5,2.1,24.5,323.5,77.51,60.79
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,60.46,46.48
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,51.9,39.28
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,47.93,35.9
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,42.19,30.9
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,36.49,25.74
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,27.73,17.63
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,19.02,6.09
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,9.05,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
