Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,39.47,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,118.31,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,249.72,190.43
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,352.16,288.37
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,425.59,352.11
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,499.15,412.44
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,549.0,451.8
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,602.58,492.38
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,636.59,516.63
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,666.64,537.29
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,679.87,544.31
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,689.14,548.23
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,688.63,544.44
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,684.07,537.61
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,669.23,524.12
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,650.75,507.86
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,624.22,484.52
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,594.6,458.71
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,454.07,350.46
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,323.24,249.61
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,325.38,249.84
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,323.5,245.83
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,272.82,206.9
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,229.98,175.07
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,251.84,178.93
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,234.39,148.99
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,191.85,124.73
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,171.59,122.63
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,123.84,99.29
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,101.31,80.71
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,99.45,79.36
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,97.66,78.04
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,100.82,80.92
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,108.38,87.54
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,102.92,83.26
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,97.34,78.82
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,86.18,69.43
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,74.76,59.6
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,61.51,47.94
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,47.96,35.77
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,33.09,22.13
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,18.0,4.38
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,9.44,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.29,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,12.59,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,162.7,121.47
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,263.43,215.9
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,341.16,283.49
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,436.53,361.84
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,488.48,402.81
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,538.54,440.72
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,576.81,468.7
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,612.11,493.6
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,355.48,291.15
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,91.78,71.15
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,86.54,66.93
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,81.83,62.76
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,101.55,78.89
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,121.05,94.66
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,124.78,97.34
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,128.47,100.03
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,179.91,141.46
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,234.41,184.32
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,229.63,179.67
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,224.57,174.99
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,216.86,168.57
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,209.11,162.16
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,215.28,165.14
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,216.33,163.86
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,177.01,135.21
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,151.06,117.09
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,147.8,120.44
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,146.18,119.32
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,133.76,109.1
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,121.14,98.68
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,116.5,94.99
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,115.89,94.72
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,105.03,85.79
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,93.95,76.54
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,81.29,65.62
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,68.4,54.31
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,54.67,42.18
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,40.93,29.83
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,27.09,17.1
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,12.97,0.6
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,6.69,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,84.39,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,256.23,189.51
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,364.64,297.5
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,443.83,365.42
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,523.98,430.5
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,574.37,469.69
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,621.65,504.74
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,652.49,525.09
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,679.52,541.89
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,689.63,546.85
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,695.88,549.04
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,692.67,543.35
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,685.55,534.14
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,668.87,517.98
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,646.32,497.6
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,620.29,473.93
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,590.96,447.68
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,555.5,418.09
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,517.33,385.96
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,474.63,349.16
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,429.8,310.16
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,381.26,268.64
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,331.43,225.64
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,280.19,181.77
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,229.05,140.02
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,176.14,102.11
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,116.94,69.52
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,84.29,65.08
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,83.04,64.26
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,81.37,63.01
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,79.73,61.8
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,77.32,59.94
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,74.9,58.07
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,71.26,55.24
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,67.6,52.35
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,61.9,47.63
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,56.13,42.71
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,48.46,36.06
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,40.76,29.12
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,29.45,18.58
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,16.8,0.67
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,8.65,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,114.77,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,292.82,210.02
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,413.36,333.18
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,486.17,396.17
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,557.73,454.37
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,604.27,490.37
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,647.94,522.38
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,575.02,465.64
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,509.26,412.02
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,613.88,491.83
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,698.65,551.63
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,574.92,454.53
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,443.85,350.29
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,556.92,437.42
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,644.02,500.32
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,616.95,476.46
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,586.62,450.57
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,550.97,420.77
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,512.59,388.24
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,469.65,350.95
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,424.57,311.24
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,375.94,268.64
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,325.93,224.47
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,273.0,184.34
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,234.13,158.78
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,183.92,115.69
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,113.78,68.28
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,82.71,63.98
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,81.14,62.83
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,96.81,76.21
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,109.48,87.11
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,111.08,88.64
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,109.08,87.17
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,99.96,79.82
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,90.59,72.16
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,72.1,56.55
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,55.28,42.15
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,47.6,35.44
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,39.89,28.45
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,26.69,16.24
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.0,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,8.26,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,110.47,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,291.72,204.4
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,420.75,343.32
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,512.8,424.09
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,603.18,498.88
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,648.2,535.07
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,684.48,562.73
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,714.95,584.93
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,741.16,603.35
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,747.46,606.4
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,749.67,606.39
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,738.41,595.45
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,730.36,587.14
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,710.09,570.0
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,686.05,548.79
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,655.33,521.39
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,621.17,490.98
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,581.77,456.91
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,539.4,419.74
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,492.43,377.35
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,443.04,332.18
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,390.65,284.4
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,336.57,234.74
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,279.44,182.75
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,221.16,132.46
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,162.39,88.75
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,103.47,58.66
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,70.23,54.96
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,68.26,53.41
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,66.42,52.05
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,64.5,50.62
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,62.06,48.62
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,59.52,46.53
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,56.35,43.96
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,53.09,41.26
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,44.98,34.13
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,41.45,30.93
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,36.5,26.47
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,31.63,21.88
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,23.96,14.25
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,16.45,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,7.08,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,182.68,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,359.23,245.1
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,499.28,408.61
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,574.81,476.45
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,647.98,536.95
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,690.55,570.2
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,729.69,598.74
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,750.15,610.67
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,766.68,619.02
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,762.4,611.9
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,762.16,607.81
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,752.52,596.3
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,738.94,582.21
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,717.55,563.11
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,692.4,540.09
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,660.84,511.82
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,625.89,480.82
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,585.56,446.94
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,542.34,410.21
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,494.82,368.8
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,444.99,324.87
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,392.04,279.31
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,337.5,231.57
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,280.57,181.63
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,222.65,133.09
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,163.46,90.1
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,104.25,60.63
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,73.35,58.14
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,72.05,57.08
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,70.25,55.77
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,68.37,54.39
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,65.9,52.38
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,57.85,45.47
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,55.01,43.18
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,52.15,40.81
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,48.3,37.4
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,44.48,33.91
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,38.8,28.76
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,33.19,23.44
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,24.72,14.85
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.39,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,7.08,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,187.47,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,365.12,236.4
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,508.82,417.12
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,585.41,487.43
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,659.73,549.78
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,700.82,581.86
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,738.6,609.07
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,750.74,614.14
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,767.27,621.83
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,769.77,620.44
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,768.34,616.2
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,758.22,604.98
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,744.08,591.01
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,721.74,571.93
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,695.61,548.65
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,663.25,520.82
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,627.47,489.99
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,586.54,454.48
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,542.66,416.02
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,493.98,373.1
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,443.05,327.51
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,389.56,279.64
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,334.37,229.81
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,277.04,178.85
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,218.79,129.67
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,158.93,85.91
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,98.91,56.41
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,69.07,54.09
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,67.71,52.95
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,65.83,51.56
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,63.87,50.09
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,61.36,48.04
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,58.75,45.89
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,55.55,43.28
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,52.24,40.54
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,44.19,33.52
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,40.62,30.34
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,35.63,25.8
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,30.73,21.14
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,22.58,12.81
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,14.59,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,6.29,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,143.44,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,328.28,196.75
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,463.48,380.05
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,541.18,452.01
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,616.89,515.83
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,660.33,551.43
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,700.52,582.46
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,721.83,596.42
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,739.34,606.78
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,735.9,601.75
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,736.52,599.85
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,727.85,590.96
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,715.31,579.36
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,695.4,560.99
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,671.75,538.94
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,641.12,511.6
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,607.16,481.37
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,568.43,447.79
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,526.78,411.15
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,481.26,369.86
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,433.35,325.82
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,381.4,278.42
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,327.8,229.17
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,272.32,178.66
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,215.84,130.11
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,157.84,87.52
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,99.72,59.09
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,72.3,57.47
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,71.02,56.5
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,68.87,54.76
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,66.63,52.93
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,64.19,50.92
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,56.2,44.04
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,53.32,41.68
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,50.42,39.26
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,46.55,35.89
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,42.7,32.42
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,36.99,27.2
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,31.35,21.81
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,22.83,12.96
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,14.49,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,6.29,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,139.85,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,316.95,169.6
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,468.14,378.07
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,467.34,387.41
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,453.16,379.53
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,493.67,414.01
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,531.59,444.23
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,564.81,468.68
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,594.62,489.62
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,674.96,548.8
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,736.63,591.99
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,730.39,585.24
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,713.23,571.0
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,642.08,513.32
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,569.34,454.68
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,545.8,434.18
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,519.98,411.31
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,471.37,370.56
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,430.9,336.1
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,362.78,281.27
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,308.02,237.92
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,294.49,225.16
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,274.49,206.88
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,241.09,180.3
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,213.32,159.45
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,188.76,136.59
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,154.19,113.06
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,138.86,113.34
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,137.14,111.91
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,131.99,107.96
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,130.03,106.72
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,121.33,99.7
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,112.39,92.42
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,100.89,83.04
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,89.07,73.17
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,76.57,62.32
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,63.76,50.97
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,50.33,38.82
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,36.61,26.21
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,24.11,13.6
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,11.8,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,5.9,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,154.7,67.75
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,291.5,235.5
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,371.22,309.61
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,451.76,379.0
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,506.32,424.6
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,563.42,470.38
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,607.87,504.66
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,647.78,534.48
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,663.07,544.94
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,674.33,552.02
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,447.93,368.96
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,196.8,159.04
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,203.08,164.25
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,209.0,168.71
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,249.29,201.35
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,285.13,229.57
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,211.61,169.3
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,141.54,111.86
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,214.73,170.96
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,276.6,218.87
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,322.43,245.0
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,326.8,231.64
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,271.95,181.04
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,215.57,132.12
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,158.38,90.23
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,101.24,62.89
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,76.01,61.26
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,73.82,59.46
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,71.69,57.72
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,63.27,50.44
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,61.38,48.89
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,59.5,47.34
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,56.33,44.7
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,53.15,42.0
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,48.96,38.3
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,44.81,34.5
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,38.79,28.87
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,30.22,20.78
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,21.64,11.45
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,12.59,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,6.29,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,232.12,82.84
