Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,435.58,353.73
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,519.72,434.48
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,601.84,505.0
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,647.94,544.09
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,690.66,578.47
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,714.78,595.8
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,734.98,609.29
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,732.72,605.21
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,734.29,604.09
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,727.03,595.13
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,715.76,583.31
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,694.65,563.78
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,669.84,540.66
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,639.29,512.91
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,605.3,482.13
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,565.1,445.94
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,522.07,406.9
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,475.44,364.47
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,426.4,319.29
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,374.41,271.53
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,320.72,222.02
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,264.4,170.83
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,207.03,121.91
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,148.77,80.04
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,90.35,53.2
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,66.14,52.18
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,64.44,50.84
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,62.54,49.29
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,60.54,47.67
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,58.01,45.56
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,55.38,43.36
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,52.15,40.69
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,48.83,37.88
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,44.49,34.0
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,37.15,27.37
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,32.08,22.71
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,27.12,17.91
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,19.35,9.31
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,10.23,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,242.11,54.08
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,470.69,375.26
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,551.61,453.41
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,630.5,518.93
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,672.23,552.56
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,710.71,581.5
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,722.08,588.85
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,737.6,598.65
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,739.51,598.86
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,737.66,596.17
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,727.61,586.23
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,713.7,573.52
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,690.27,552.69
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,663.37,528.55
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,630.87,500.12
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,595.3,468.94
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,555.53,433.83
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,513.06,395.97
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,444.35,338.92
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,380.48,286.7
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,339.92,250.95
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,299.26,214.94
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,252.86,178.47
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,219.8,155.26
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,180.94,124.88
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,138.48,99.83
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,117.27,95.1
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,109.43,88.65
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,86.37,69.28
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,64.1,50.35
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,62.92,49.46
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,61.81,48.6
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,58.79,46.14
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,55.77,43.62
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,48.02,36.85
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,44.64,33.78
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,38.06,27.77
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,31.53,21.54
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,21.73,10.69
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,14.95,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,224.87,11.51
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,426.49,343.85
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,514.27,433.69
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,599.94,509.64
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,648.43,551.25
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,693.53,587.73
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,718.53,606.74
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,739.55,621.94
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,745.75,624.83
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,740.75,619.06
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,734.47,611.24
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,724.06,600.33
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,703.17,580.11
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,678.47,556.42
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,647.58,527.86
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,613.2,496.18
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,573.39,460.57
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,530.57,421.75
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,483.62,378.15
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,434.26,331.71
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,381.43,282.3
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,326.86,231.03
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,269.54,178.01
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,211.21,127.48
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,152.13,84.53
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,92.79,57.52
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,70.42,57.07
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,68.72,55.7
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,66.84,54.15
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,64.87,52.51
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,61.99,50.07
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,59.01,47.51
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,55.78,44.78
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,48.48,38.33
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,44.48,34.75
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,40.51,31.06
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,34.65,25.56
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,28.88,19.86
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,20.22,9.58
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,10.23,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,240.09,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,472.9,375.28
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,554.24,461.61
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,634.01,530.7
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,676.73,565.66
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,716.14,595.4
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,728.59,602.15
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,745.02,611.14
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,747.44,608.47
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,746.02,602.88
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,734.89,589.14
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,719.91,572.88
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,697.69,552.95
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,671.8,529.8
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,638.78,500.8
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,602.6,469.11
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,562.6,435.65
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,519.81,399.15
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,442.31,336.93
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,373.67,282.39
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,328.07,244.32
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,289.93,212.34
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,251.34,176.7
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,209.08,139.3
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,152.22,91.22
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,91.34,56.8
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,71.11,56.87
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,69.77,55.72
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,67.58,54.04
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,65.3,52.27
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,62.79,50.18
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,55.1,43.49
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,52.19,41.07
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,49.29,38.59
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,45.37,35.11
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,41.51,31.56
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,35.39,25.92
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,29.35,20.04
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,20.53,9.25
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,14.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,191.19,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,377.31,292.89
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,458.24,377.36
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,539.39,445.98
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,587.54,485.36
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,627.34,516.1
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,389.99,327.72
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,96.44,77.39
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,100.89,81.55
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,105.7,85.26
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,107.46,86.17
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,109.53,87.32
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,123.68,98.71
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,137.4,109.52
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,132.1,104.66
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,127.31,100.38
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,117.97,92.55
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,109.08,85.14
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,103.6,80.54
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,98.28,76.08
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,164.74,128.63
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,218.67,168.98
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,207.33,158.95
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,194.99,148.83
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,162.45,125.47
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,142.13,111.63
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,128.21,105.39
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,115.02,94.21
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,117.2,96.28
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,122.65,101.1
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,88.47,71.91
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,64.53,51.34
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,56.15,44.22
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,52.65,41.27
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,47.52,36.69
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,42.35,31.95
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,35.7,25.82
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,29.1,19.44
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,19.4,7.73
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,9.44,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,126.96,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,254.76,196.03
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,342.93,287.15
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,432.4,365.83
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,488.79,413.32
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,545.82,458.85
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,589.31,491.99
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,628.36,520.5
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,644.38,530.8
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,656.32,537.54
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,666.32,541.89
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,670.99,541.88
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,655.68,527.33
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,634.23,508.15
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,610.04,485.67
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,581.91,459.77
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,546.1,428.07
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,507.41,393.5
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,463.97,354.66
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,417.93,312.83
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,368.4,268.03
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,317.39,221.65
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,266.42,177.83
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,213.13,135.29
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,160.4,97.91
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,108.18,73.81
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,89.15,72.3
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,85.75,69.38
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,83.33,67.55
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,80.92,65.72
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,76.76,62.23
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,72.53,58.64
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,68.29,55.11
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,64.05,51.48
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,57.36,45.57
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,50.58,39.41
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,42.21,31.7
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,33.84,23.6
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,21.38,8.6
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,8.65,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,97.51,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,266.48,201.26
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,350.06,292.3
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,434.45,366.84
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,491.77,414.9
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,548.5,459.78
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,585.5,486.37
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,618.49,508.55
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,634.07,517.6
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,645.64,523.12
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,646.49,520.69
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,643.32,515.1
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,630.28,502.84
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,613.54,487.58
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,590.35,466.33
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,563.46,441.87
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,529.41,412.6
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,492.58,380.5
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,452.66,344.62
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,409.57,305.37
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,361.83,262.52
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,312.71,218.21
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,259.4,170.35
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,203.05,122.59
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,147.89,83.96
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,92.96,60.0
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,74.94,59.55
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,72.83,57.74
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,70.9,56.3
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,68.96,54.85
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,65.81,52.23
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,62.62,49.55
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,59.2,46.71
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,51.49,40.03
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,46.64,35.75
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,41.77,31.33
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,35.45,25.5
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,29.23,19.37
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,19.05,6.39
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,8.65,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,154.77,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,375.08,274.22
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,463.22,380.5
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,540.43,448.86
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,591.47,491.48
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,639.11,528.61
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,665.04,546.0
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,687.21,559.38
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,695.03,561.27
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,698.86,560.0
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,694.35,552.53
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,679.81,537.47
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,661.18,519.51
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,638.93,498.72
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,610.16,472.09
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,578.11,442.84
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,541.06,411.62
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,501.18,377.55
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,456.41,338.35
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,409.37,296.62
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,359.55,252.88
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,308.14,207.42
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,254.86,161.45
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,200.99,117.83
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,145.34,79.84
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,89.67,56.85
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,72.06,56.79
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,69.8,54.88
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,67.62,53.12
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,65.35,51.28
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,56.77,43.97
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,54.08,41.74
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,51.17,39.35
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,48.28,36.91
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,43.61,32.82
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,38.94,28.59
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,32.76,22.92
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,26.67,16.97
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,17.71,4.87
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,7.87,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,139.91,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,342.63,240.52
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,433.05,351.23
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,519.0,424.64
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,570.92,467.52
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,620.24,505.9
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,641.83,520.52
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,666.13,536.26
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,676.79,540.09
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,683.42,540.7
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,678.48,533.45
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,669.58,522.37
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,652.72,507.54
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,632.11,489.76
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,604.96,466.45
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,574.36,440.08
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,535.12,406.59
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,496.23,372.63
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,453.36,334.59
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,408.09,294.0
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,359.41,251.18
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,309.12,206.82
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,255.98,160.83
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,201.89,117.12
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,146.85,80.24
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,91.86,58.05
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,68.49,52.75
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,66.95,51.58
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,65.24,50.24
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,63.52,48.88
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,60.94,46.79
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,58.35,44.66
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,55.17,42.19
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,52.01,39.64
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,47.03,35.39
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,42.05,30.99
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,32.75,22.66
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,26.82,16.86
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,16.98,3.74
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,7.08,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,133.82,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,327.97,222.87
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,420.32,345.0
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,505.95,421.8
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,558.06,466.77
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,607.61,507.09
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,624.68,519.13
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,638.52,527.74
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,649.23,534.63
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,656.21,538.22
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,546.2,447.9
2016,11,19,10,0,361.0,175.0,3.8,16.0,338.0,432.39,353.74
2016,11,19,10,15,319.0,194.0,4.2,16.5,344.5,408.0,332.49
2016,11,19,10,30,277.0,213.0,4.6,17.0,351.0,383.95,311.34
2016,11,19,10,45,542.0,156.0,5.0,17.5,440.0,480.4,388.18
2016,11,19,11,0,807.0,99.0,5.4,18.0,529.0,550.11,440.32
2016,11,19,11,15,816.0,100.0,5.55,18.0,544.0,517.91,411.17
2016,11,19,11,30,825.0,101.0,5.7,18.0,559.0,482.7,379.17
2016,11,19,11,45,839.5,98.5,5.9,18.0,568.0,443.74,343.32
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,401.62,303.89
2016,11,19,12,15,547.0,174.5,6.1,17.5,482.0,313.43,235.67
2016,11,19,12,30,240.0,253.0,6.1,17.0,387.0,249.31,190.9
2016,11,19,12,45,120.0,149.0,6.2,17.0,216.0,136.51,102.72
2016,11,19,13,0,0.0,45.0,6.3,17.0,45.0,34.48,23.26
2016,11,19,13,15,0.0,63.0,6.25,16.5,63.0,48.35,35.0
2016,11,19,13,30,0.0,81.0,6.2,16.0,81.0,62.27,46.8
2016,11,19,13,45,176.5,133.0,6.2,15.5,216.5,90.34,73.85
2016,11,19,14,0,353.0,185.0,6.2,15.0,352.0,124.06,103.57
2016,11,19,14,15,622.5,124.0,6.15,14.5,393.0,91.92,75.77
2016,11,19,14,30,892.0,63.0,6.1,14.0,434.0,65.39,52.63
2016,11,19,14,45,879.0,59.0,6.1,14.0,397.0,61.6,49.38
2016,11,19,15,0,866.0,55.0,6.1,14.0,360.0,57.65,45.95
2016,11,19,15,15,836.0,52.0,6.0,13.5,317.0,54.04,42.86
2016,11,19,15,30,806.0,49.0,5.9,13.0,274.0,46.64,36.31
2016,11,19,15,45,755.5,45.5,5.8,12.5,228.0,43.0,33.02
2016,11,19,16,0,705.0,42.0,5.7,12.0,182.0,39.43,29.66
2016,11,19,16,15,622.5,36.0,5.45,11.0,135.5,33.57,24.13
2016,11,19,16,30,540.0,30.0,5.2,10.0,89.0,27.83,18.26
2016,11,19,16,45,270.0,15.0,4.95,9.5,44.5,13.45,1.47
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,11.5,1.75,-0.5,27.5,171.34,0.0
2016,11,20,7,30,432.0,23.0,2.1,0.0,55.0,390.29,256.88
2016,11,20,7,45,537.5,30.5,2.5,0.5,99.0,490.52,409.71
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,581.98,495.49
2016,11,20,8,15,702.0,43.0,3.05,1.5,189.5,632.34,541.1
2016,11,20,8,30,761.0,48.0,3.2,2.0,236.0,679.33,581.14
2016,11,20,8,45,798.0,51.5,3.4,2.5,280.5,703.78,601.31
2016,11,20,9,0,835.0,55.0,3.6,3.0,325.0,724.34,617.23
2016,11,20,9,15,859.5,57.5,3.6,3.5,365.5,723.1,614.34
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,725.08,613.83
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,717.61,605.94
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,706.17,594.58
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.0,685.68,574.56
2016,11,20,10,30,945.0,65.0,3.7,6.0,532.0,661.46,551.34
2016,11,20,10,45,953.5,65.5,3.75,6.5,553.0,630.98,522.99
2016,11,20,11,0,962.0,66.0,3.8,7.0,574.0,597.07,491.37
2016,11,20,11,15,965.5,66.5,3.8,7.0,587.0,557.28,455.12
2016,11,20,11,30,969.0,67.0,3.8,7.0,600.0,514.64,415.67
