Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,11,45,969.5,67.0,3.85,7.5,605.0,467.6,371.1
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,418.34,323.79
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.0,366.26,273.99
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,312.6,222.64
2016,11,20,12,45,960.0,67.0,3.95,8.5,592.5,256.75,170.39
2016,11,20,13,0,954.0,67.0,4.0,9.0,581.0,200.2,121.32
2016,11,20,13,15,946.5,66.5,4.0,9.0,562.5,142.67,80.14
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,85.09,55.98
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,69.7,57.23
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,68.92,56.64
2016,11,20,14,15,892.0,64.5,4.1,9.0,457.5,67.03,55.06
2016,11,20,14,30,876.0,63.0,4.1,9.0,425.0,65.05,53.39
2016,11,20,14,45,847.5,61.5,4.1,9.0,386.0,57.5,46.67
2016,11,20,15,0,819.0,60.0,4.1,9.0,347.0,55.8,45.21
2016,11,20,15,15,786.0,56.5,3.95,8.5,304.5,52.51,42.37
2016,11,20,15,30,753.0,53.0,3.8,8.0,262.0,49.22,39.44
2016,11,20,15,45,695.5,49.0,3.65,8.0,216.0,45.28,35.73
2016,11,20,16,0,638.0,45.0,3.5,8.0,170.0,41.43,31.98
2016,11,20,16,15,553.0,38.0,3.15,7.0,126.0,34.87,25.73
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,28.42,19.07
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,12.67,0.66
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,143.11,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,342.28,209.85
2016,11,21,7,45,468.5,31.0,2.15,0.5,90.0,436.05,363.98
2016,11,21,8,0,579.0,39.0,2.5,1.0,132.0,531.63,453.32
2016,11,21,8,15,642.0,44.5,2.75,1.5,177.0,585.84,502.51
2016,11,21,8,30,705.0,50.0,3.0,2.0,222.0,636.77,546.38
2016,11,21,8,45,747.0,53.5,3.25,2.5,266.0,665.53,570.4
2016,11,21,9,0,789.0,57.0,3.5,3.0,310.0,690.41,590.15
2016,11,21,9,15,816.0,60.0,3.5,3.5,349.5,699.36,595.45
2016,11,21,9,30,843.0,63.0,3.5,4.0,389.0,704.26,597.27
2016,11,21,9,45,866.0,63.5,3.5,4.5,424.5,692.78,586.04
2016,11,21,10,0,889.0,64.0,3.5,5.0,460.0,683.99,576.38
2016,11,21,10,15,901.5,65.5,3.5,5.5,488.0,665.42,557.95
2016,11,21,10,30,914.0,67.0,3.5,6.0,516.0,643.15,536.34
2016,11,21,10,45,925.0,67.0,3.5,6.5,537.5,614.69,509.51
2016,11,21,11,0,936.0,67.0,3.5,7.0,559.0,582.73,479.4
2016,11,21,11,15,941.0,68.0,3.5,7.5,572.5,545.3,444.31
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,504.94,406.12
2016,11,21,11,45,949.5,68.5,3.5,8.5,592.0,459.75,363.23
2016,11,21,12,0,953.0,68.0,3.5,9.0,598.0,412.14,317.51
2016,11,21,12,15,952.5,68.0,3.5,9.0,596.0,361.45,269.17
2016,11,21,12,30,952.0,68.0,3.5,9.0,594.0,309.06,219.17
2016,11,21,12,45,950.0,67.0,3.5,9.5,584.0,254.06,167.79
2016,11,21,13,0,948.0,66.0,3.5,10.0,574.0,198.0,119.25
2016,11,21,13,15,941.5,65.5,3.5,10.0,556.0,141.02,78.72
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,83.89,55.02
2016,11,21,13,45,926.0,63.5,3.5,10.5,513.0,67.99,55.38
2016,11,21,14,0,917.0,62.0,3.5,11.0,488.0,66.29,53.87
2016,11,21,14,15,902.0,60.5,3.45,11.0,456.0,64.39,52.28
2016,11,21,14,30,887.0,59.0,3.4,11.0,424.0,62.4,50.61
2016,11,21,14,45,865.5,56.5,3.4,11.0,386.0,59.49,48.1
2016,11,21,15,0,844.0,54.0,3.4,11.0,348.0,56.49,45.48
2016,11,21,15,15,812.5,51.5,3.1,10.5,306.0,48.93,38.8
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,46.32,36.5
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,42.32,32.85
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,38.38,29.1
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.0,32.11,23.19
2016,11,21,16,30,517.0,28.0,1.9,6.0,83.0,25.93,16.86
2016,11,21,16,45,258.5,14.0,1.7,5.0,41.5,12.53,0.04
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,10.5,1.15,-2.0,24.0,162.07,0.0
2016,11,22,7,30,412.0,21.0,1.3,-1.0,48.0,368.31,204.34
2016,11,22,7,45,519.0,28.5,1.45,-0.5,91.0,471.62,389.36
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,563.43,475.59
2016,11,22,8,15,687.0,40.5,1.6,0.5,179.5,614.37,520.64
2016,11,22,8,30,748.0,45.0,1.6,1.0,225.0,662.06,560.05
2016,11,22,8,45,787.0,48.5,1.65,1.5,269.0,688.02,580.61
2016,11,22,9,0,826.0,52.0,1.7,2.0,313.0,703.05,591.55
2016,11,22,9,15,851.0,54.0,1.8,2.5,353.0,708.85,595.12
2016,11,22,9,30,876.0,56.0,1.9,3.0,393.0,710.91,595.5
2016,11,22,9,45,619.5,112.5,2.0,4.0,361.0,583.16,490.69
2016,11,22,10,0,363.0,169.0,2.1,5.0,329.0,425.97,359.58
2016,11,22,10,15,650.0,115.0,2.0,5.5,423.5,562.55,470.22
2016,11,22,10,30,937.0,61.0,1.9,6.0,518.0,649.22,534.75
2016,11,22,10,45,945.0,61.5,1.85,7.0,539.0,619.05,504.98
2016,11,22,11,0,953.0,62.0,1.8,8.0,560.0,585.5,473.28
2016,11,22,11,15,957.0,62.5,1.7,8.5,573.0,546.66,437.54
2016,11,22,11,30,961.0,63.0,1.6,9.0,586.0,504.95,398.88
2016,11,22,11,45,963.5,63.0,1.55,9.5,591.5,459.43,356.65
2016,11,22,12,0,966.0,63.0,1.5,10.0,597.0,411.51,311.65
2016,11,22,12,15,964.5,63.0,1.4,10.5,594.5,360.13,263.15
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,307.11,213.27
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.0,252.26,163.3
2016,11,22,13,0,948.0,65.0,1.1,12.0,570.0,196.79,116.5
2016,11,22,13,15,940.5,64.0,1.0,12.0,551.5,139.47,76.55
2016,11,22,13,30,933.0,63.0,0.9,12.0,533.0,82.15,53.2
2016,11,22,13,45,921.5,62.0,0.85,12.0,507.0,66.81,54.0
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,65.4,52.88
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,63.48,51.28
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,61.48,49.61
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.5,58.58,47.13
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,55.58,44.53
2016,11,22,15,15,803.5,50.0,0.4,11.5,300.0,51.97,41.44
2016,11,22,15,30,772.0,47.0,0.3,11.0,258.0,44.6,34.88
2016,11,22,15,45,723.0,43.0,0.25,11.0,213.5,40.58,31.17
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,36.61,27.36
2016,11,22,16,15,591.5,33.0,0.3,10.0,125.0,30.75,21.79
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,25.0,15.82
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,12.08,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,152.5,10.5,1.05,0.5,20.0,121.77,0.0
2016,11,23,7,30,305.0,21.0,1.1,1.0,40.0,294.56,141.33
2016,11,23,7,45,410.0,30.5,1.2,2.0,79.5,399.4,327.18
2016,11,23,8,0,515.0,40.0,1.3,3.0,119.0,489.88,411.05
2016,11,23,8,15,580.5,46.0,1.25,3.5,162.0,544.54,458.44
2016,11,23,8,30,646.0,52.0,1.2,4.0,205.0,590.5,495.98
2016,11,23,8,45,505.0,80.0,1.15,4.5,213.5,514.88,435.65
2016,11,23,9,0,364.0,108.0,1.1,5.0,222.0,426.81,362.2
2016,11,23,9,15,358.5,124.0,0.95,5.5,248.5,430.37,363.31
2016,11,23,9,30,353.0,140.0,0.8,6.0,275.0,415.47,348.86
2016,11,23,9,45,349.0,155.0,0.7,7.0,298.0,415.92,346.0
2016,11,23,10,0,345.0,170.0,0.6,8.0,321.0,414.59,341.47
2016,11,23,10,15,442.0,160.5,0.85,9.0,366.5,465.94,381.19
2016,11,23,10,30,539.0,151.0,1.1,10.0,412.0,495.8,402.78
2016,11,23,10,45,698.0,118.0,1.4,11.0,470.5,538.27,433.72
2016,11,23,11,0,857.0,85.0,1.7,12.0,529.0,559.11,446.33
2016,11,23,11,15,670.0,138.5,1.75,12.0,491.5,476.84,379.27
2016,11,23,11,30,483.0,192.0,1.8,12.0,454.0,396.52,314.68
2016,11,23,11,45,679.5,139.5,1.9,12.5,511.5,409.38,319.13
2016,11,23,12,0,876.0,87.0,2.0,13.0,569.0,398.72,301.54
2016,11,23,12,15,695.0,136.5,2.05,13.0,518.0,332.36,247.39
2016,11,23,12,30,514.0,186.0,2.1,13.0,467.0,276.4,204.01
2016,11,23,12,45,456.0,197.0,2.15,13.0,443.0,237.28,171.96
2016,11,23,13,0,398.0,208.0,2.2,13.0,419.0,203.83,146.6
2016,11,23,13,15,407.0,198.5,2.2,13.0,408.0,167.83,119.83
2016,11,23,13,30,416.0,189.0,2.2,13.0,397.0,131.6,100.44
2016,11,23,13,45,339.0,191.5,2.25,13.0,356.0,127.34,106.76
2016,11,23,14,0,262.0,194.0,2.3,13.0,315.0,127.22,106.85
2016,11,23,14,15,215.5,184.0,2.15,13.0,279.5,123.95,104.17
2016,11,23,14,30,169.0,174.0,2.0,13.0,244.0,116.96,98.25
2016,11,23,14,45,163.0,159.5,1.95,13.0,221.5,108.17,90.72
2016,11,23,15,0,157.0,145.0,1.9,13.0,199.0,99.14,82.92
2016,11,23,15,15,151.0,127.5,1.65,12.0,174.0,88.25,73.64
2016,11,23,15,30,145.0,110.0,1.4,11.0,149.0,77.06,63.9
2016,11,23,15,45,133.5,92.0,1.2,10.5,123.0,65.25,53.28
2016,11,23,16,0,122.0,74.0,1.0,10.0,97.0,53.17,42.2
2016,11,23,16,15,102.0,55.5,1.05,9.5,71.0,40.47,30.38
2016,11,23,16,30,82.0,37.0,1.1,9.0,45.0,27.37,17.73
2016,11,23,16,45,41.0,18.5,1.15,8.5,22.5,14.24,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,33.0,11.5,1.2,6.5,13.5,33.53,0.0
2016,11,24,7,30,66.0,23.0,1.4,7.0,27.0,99.61,34.61
2016,11,24,7,45,135.0,39.0,1.6,7.5,56.5,182.42,146.63
2016,11,24,8,0,204.0,55.0,1.8,8.0,86.0,250.96,211.02
2016,11,24,8,15,242.5,71.0,1.75,8.5,119.5,295.41,250.81
2016,11,24,8,30,281.0,87.0,1.7,9.0,153.0,338.47,287.73
2016,11,24,8,45,324.0,96.5,1.7,9.5,186.5,391.62,331.29
2016,11,24,9,0,367.0,106.0,1.7,10.0,220.0,426.12,358.61
2016,11,24,9,15,293.0,130.5,1.75,10.5,229.0,372.79,312.94
2016,11,24,9,30,219.0,155.0,1.8,11.0,238.0,337.04,281.27
2016,11,24,9,45,193.0,172.0,1.9,12.0,250.0,311.67,258.7
2016,11,24,10,0,167.0,189.0,2.0,13.0,262.0,301.54,248.29
2016,11,24,10,15,490.5,135.0,2.15,13.5,367.5,470.84,385.94
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,598.05,482.9
2016,11,24,10,45,827.0,81.0,2.45,15.0,493.5,573.27,458.82
2016,11,24,11,0,840.0,81.0,2.6,16.0,514.0,545.03,432.68
2016,11,24,11,15,846.0,82.0,2.7,16.5,527.5,510.9,402.05
2016,11,24,11,30,852.0,83.0,2.8,17.0,541.0,473.95,368.49
2016,11,24,11,45,855.5,83.0,2.95,17.5,547.0,432.36,330.63
2016,11,24,12,0,859.0,83.0,3.1,18.0,553.0,388.51,290.13
2016,11,24,12,15,859.0,83.0,3.1,18.0,551.5,341.46,246.84
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,292.83,202.1
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,243.46,158.44
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,195.32,119.21
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,143.82,83.66
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,92.6,62.2
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,79.21,63.1
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,72.23,57.09
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.0,70.55,55.76
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,68.89,54.43
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,66.71,52.64
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,64.58,50.87
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.0,60.9,47.92
2016,11,24,15,30,588.0,71.0,1.9,18.0,229.0,57.25,44.88
2016,11,24,15,45,519.0,65.0,1.55,17.5,187.0,52.54,40.69
2016,11,24,16,0,450.0,59.0,1.2,17.0,145.0,47.95,36.45
2016,11,24,16,15,361.5,48.0,1.2,16.5,105.0,39.19,28.34
2016,11,24,16,30,273.0,37.0,1.2,16.0,65.0,28.18,17.74
2016,11,24,16,45,136.5,18.5,1.2,15.5,32.5,14.14,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,11.5,0.9,7.5,16.0,65.28,0.0
2016,11,25,7,30,152.0,23.0,1.0,8.0,32.0,177.09,45.43
2016,11,25,7,45,258.0,37.0,1.15,9.0,68.5,290.11,230.57
2016,11,25,8,0,364.0,51.0,1.3,10.0,105.0,383.91,317.18
2016,11,25,8,15,434.5,61.0,1.25,10.5,146.0,446.4,370.84
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,508.23,420.91
2016,11,25,8,45,555.0,77.0,1.15,11.5,228.0,547.32,450.95
2016,11,25,9,0,605.0,83.0,1.1,12.0,269.0,582.55,476.65
2016,11,25,9,15,638.0,88.0,1.0,13.0,307.0,600.18,486.26
2016,11,25,9,30,671.0,93.0,0.9,14.0,345.0,613.92,492.3
2016,11,25,9,45,695.5,96.5,0.8,15.0,378.0,616.05,489.22
2016,11,25,10,0,720.0,100.0,0.7,16.0,411.0,614.27,483.06
2016,11,25,10,15,736.5,103.0,0.85,16.5,438.0,602.81,473.16
2016,11,25,10,30,753.0,106.0,1.0,17.0,465.0,587.69,460.17
2016,11,25,10,45,580.5,151.5,1.15,18.0,435.5,494.18,386.98
2016,11,25,11,0,408.0,197.0,1.3,19.0,406.0,414.58,323.99
2016,11,25,11,15,427.0,198.0,1.4,19.0,422.0,401.14,312.38
2016,11,25,11,30,446.0,199.0,1.5,19.0,438.0,384.85,297.58
2016,11,25,11,45,464.5,197.5,1.65,19.5,448.5,363.46,277.88
2016,11,25,12,0,483.0,196.0,1.8,20.0,459.0,339.3,255.42
2016,11,25,12,15,502.5,188.5,1.85,20.0,461.5,308.24,227.37
2016,11,25,12,30,522.0,181.0,1.9,20.0,464.0,274.61,196.94
2016,11,25,12,45,508.5,181.5,2.0,20.5,453.0,237.27,164.94
2016,11,25,13,0,495.0,182.0,2.1,21.0,442.0,200.61,135.52
2016,11,25,13,15,519.0,168.5,2.1,20.5,433.5,159.44,105.71
2016,11,25,13,30,543.0,155.0,2.1,20.0,425.0,115.78,83.54
2016,11,25,13,45,534.0,149.0,2.15,20.0,403.5,102.98,83.26
2016,11,25,14,0,525.0,143.0,2.2,20.0,382.0,99.59,80.52
2016,11,25,14,15,497.0,137.0,2.05,20.0,351.0,95.82,77.44
2016,11,25,14,30,469.0,131.0,1.9,20.0,320.0,92.04,74.34
2016,11,25,14,45,436.5,126.5,1.75,20.0,290.0,89.13,71.96
2016,11,25,15,0,404.0,122.0,1.6,20.0,260.0,86.22,69.56
2016,11,25,15,15,496.0,96.5,1.4,19.5,244.5,71.23,56.76
2016,11,25,15,30,588.0,71.0,1.2,19.0,229.0,57.27,44.7
2016,11,25,15,45,506.5,66.5,1.0,18.5,185.5,53.64,41.48
2016,11,25,16,0,425.0,62.0,0.8,18.0,142.0,50.25,38.28
2016,11,25,16,15,336.0,50.0,0.8,17.5,102.5,37.94,27.13
2016,11,25,16,30,247.0,38.0,0.8,17.0,63.0,28.77,18.09
2016,11,25,16,45,123.5,19.0,0.85,16.5,31.5,14.47,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,105.65,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,255.61,33.52
2016,11,26,7,45,393.0,31.0,2.6,4.5,75.5,384.33,309.02
2016,11,26,8,0,522.0,41.0,3.0,5.0,116.0,492.95,414.4
2016,11,26,8,15,593.5,48.0,3.2,5.5,161.0,553.51,469.4
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,611.46,519.18
2016,11,26,8,45,713.5,59.0,3.65,6.5,250.0,638.69,542.28
2016,11,26,9,0,762.0,63.0,3.9,7.0,294.0,669.61,567.04
2016,11,26,9,15,791.5,66.5,3.85,7.5,334.0,681.64,574.86
2016,11,26,9,30,821.0,70.0,3.8,8.0,374.0,689.49,578.99
2016,11,26,9,45,850.0,70.0,3.8,8.5,410.5,688.67,576.06
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,683.37,568.58
2016,11,26,10,15,893.0,72.0,3.75,9.0,475.5,666.16,552.23
2016,11,26,10,30,907.0,74.0,3.7,9.0,504.0,640.57,529.16
2016,11,26,10,45,919.0,74.0,3.65,9.5,526.0,613.09,503.17
2016,11,26,11,0,931.0,74.0,3.6,10.0,548.0,582.08,473.9
2016,11,26,11,15,937.0,74.5,3.55,10.5,562.5,545.08,439.34
2016,11,26,11,30,943.0,75.0,3.5,11.0,577.0,505.1,401.72
2016,11,26,11,45,948.5,74.0,3.45,11.5,583.5,460.7,359.8
2016,11,26,12,0,954.0,73.0,3.4,12.0,590.0,413.72,314.98
2016,11,26,12,15,953.5,73.0,3.4,12.0,588.5,363.29,267.44
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,311.15,218.29
2016,11,26,12,45,951.0,72.5,3.4,12.0,577.0,256.79,168.43
2016,11,26,13,0,949.0,72.0,3.4,12.0,567.0,201.31,121.19
2016,11,26,13,15,942.0,71.0,3.4,12.0,549.5,144.09,80.94
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,86.77,57.32
2016,11,26,13,45,925.5,68.5,3.4,12.5,507.0,71.13,57.78
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,69.45,56.29
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,67.21,54.52
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,64.88,52.65
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.0,56.93,45.64
2016,11,26,15,0,841.0,58.0,3.3,12.0,342.0,54.53,43.56
2016,11,26,15,15,807.0,54.5,3.0,11.5,299.5,51.17,40.66
2016,11,26,15,30,773.0,51.0,2.7,11.0,257.0,47.8,37.67
2016,11,26,15,45,720.0,46.5,2.45,10.5,211.5,43.43,33.67
2016,11,26,16,0,667.0,42.0,2.2,10.0,166.0,39.1,29.56
2016,11,26,16,15,577.5,35.5,2.0,8.5,121.5,32.85,23.65
2016,11,26,16,30,488.0,29.0,1.8,7.0,77.0,26.74,17.14
2016,11,26,16,45,244.0,14.5,1.6,6.0,38.5,12.96,0.0
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.0,1.05,-1.5,16.0,88.82,0.0
2016,11,27,7,30,220.0,20.0,1.2,-1.0,32.0,219.72,0.0
2016,11,27,7,45,349.5,31.0,1.35,-0.5,70.5,350.55,282.91
2016,11,27,8,0,479.0,42.0,1.5,0.0,109.0,460.12,390.14
2016,11,27,8,15,552.5,49.5,1.35,0.5,153.0,522.93,445.45
2016,11,27,8,30,626.0,57.0,1.2,1.0,197.0,583.12,494.82
2016,11,27,8,45,675.0,61.5,1.1,2.0,240.5,617.88,520.7
2016,11,27,9,0,724.0,66.0,1.0,3.0,284.0,643.28,537.66
2016,11,27,9,15,755.5,70.0,0.9,4.0,323.5,657.98,545.31
2016,11,27,9,30,787.0,74.0,0.8,5.0,363.0,668.51,549.25
2016,11,27,9,45,806.5,77.0,0.7,6.0,397.5,665.3,541.88
2016,11,27,10,0,826.0,80.0,0.6,7.0,432.0,658.1,531.07
2016,11,27,10,15,841.5,82.5,0.65,7.5,460.5,643.76,517.69
2016,11,27,10,30,857.0,85.0,0.7,8.0,489.0,625.54,501.14
2016,11,27,10,45,866.5,86.5,0.75,8.5,510.5,598.98,477.98
2016,11,27,11,0,876.0,88.0,0.8,9.0,532.0,569.02,451.73
2016,11,27,11,15,882.0,89.0,0.85,9.0,546.0,533.51,421.37
2016,11,27,11,30,888.0,90.0,0.9,9.0,560.0,495.09,387.81
2016,11,27,11,45,888.5,91.0,0.95,9.5,565.5,451.63,348.7
2016,11,27,12,0,889.0,92.0,1.0,10.0,571.0,406.04,306.96
2016,11,27,12,15,888.0,92.0,1.05,10.0,569.5,357.2,262.36
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,306.82,216.08
2016,11,27,12,45,881.5,92.0,1.15,10.5,557.5,254.18,168.55
2016,11,27,13,0,876.0,92.0,1.2,11.0,547.0,200.92,123.72
2016,11,27,13,15,868.0,91.0,1.2,11.0,529.5,146.29,85.45
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,91.83,62.45
2016,11,27,13,45,841.5,89.5,1.3,11.0,486.0,77.7,63.92
2016,11,27,14,0,823.0,89.0,1.4,11.0,460.0,77.25,63.65
2016,11,27,14,15,804.0,86.5,1.35,11.0,429.0,75.35,62.08
2016,11,27,14,30,785.0,84.0,1.3,11.0,398.0,73.47,60.52
2016,11,27,14,45,751.5,82.0,1.3,11.0,359.5,66.24,54.17
2016,11,27,15,0,718.0,80.0,1.3,11.0,321.0,64.68,52.86
2016,11,27,15,15,677.5,75.0,1.1,10.5,280.0,60.88,49.59
2016,11,27,15,30,637.0,70.0,0.9,10.0,239.0,57.1,46.24
2016,11,27,15,45,573.0,63.5,0.75,9.5,195.0,51.95,41.52
2016,11,27,16,0,509.0,57.0,0.6,9.0,151.0,46.86,36.7
2016,11,27,16,15,409.0,46.5,0.65,8.0,109.0,38.3,28.58
2016,11,27,16,30,309.0,36.0,0.7,7.0,67.0,29.78,19.7
2016,11,27,16,45,154.5,18.0,0.8,6.5,33.5,14.62,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.5,0.95,0.5,6.5,5.11,0.0
2016,11,28,7,30,0.0,13.0,1.1,1.0,13.0,9.91,0.0
2016,11,28,7,45,0.0,29.5,1.3,1.5,29.5,27.72,16.9
2016,11,28,8,0,0.0,46.0,1.5,2.0,46.0,44.19,32.81
2016,11,28,8,15,6.0,63.0,1.45,2.5,64.5,64.37,51.36
2016,11,28,8,30,12.0,80.0,1.4,3.0,83.0,83.71,68.93
2016,11,28,8,45,17.0,96.5,1.4,3.5,101.0,101.09,84.44
2016,11,28,9,0,22.0,113.0,1.4,4.0,119.0,118.07,99.28
2016,11,28,9,15,26.5,127.0,1.4,4.5,136.0,144.09,121.6
2016,11,28,9,30,31.0,141.0,1.4,5.0,153.0,157.32,132.55
2016,11,28,9,45,60.5,161.0,1.4,5.5,186.0,194.14,163.98
2016,11,28,10,0,90.0,181.0,1.4,6.0,219.0,228.61,192.6
2016,11,28,10,15,58.0,181.5,1.55,6.5,206.5,200.73,167.7
2016,11,28,10,30,26.0,182.0,1.7,7.0,194.0,165.05,136.61
2016,11,28,10,45,139.5,201.0,1.9,7.5,271.0,264.44,220.28
2016,11,28,11,0,253.0,220.0,2.1,8.0,348.0,342.03,282.41
2016,11,28,11,15,162.0,225.5,2.1,8.0,308.0,275.91,226.72
2016,11,28,11,30,71.0,231.0,2.1,8.0,268.0,219.77,180.08
2016,11,28,11,45,62.0,230.0,2.1,8.5,263.0,207.8,169.53
2016,11,28,12,0,53.0,229.0,2.1,9.0,258.0,196.74,159.74
2016,11,28,12,15,215.0,222.0,2.15,9.0,337.0,237.73,188.57
2016,11,28,12,30,377.0,215.0,2.2,9.0,416.0,259.37,198.6
2016,11,28,12,45,300.5,223.5,2.25,9.5,382.0,222.75,169.11
2016,11,28,13,0,224.0,232.0,2.3,10.0,348.0,194.13,148.23
2016,11,28,13,15,216.5,227.5,2.35,10.0,337.0,171.88,131.89
2016,11,28,13,30,209.0,223.0,2.4,10.0,326.0,150.13,119.58
2016,11,28,13,45,212.5,208.5,2.45,10.5,309.0,137.6,116.85
2016,11,28,14,0,216.0,194.0,2.5,11.0,292.0,129.61,109.85
2016,11,28,14,15,128.0,176.5,2.35,11.0,233.5,118.14,99.94
2016,11,28,14,30,40.0,159.0,2.2,11.0,175.0,109.06,92.11
2016,11,28,14,45,36.0,145.5,2.1,11.0,158.5,100.44,84.63
2016,11,28,15,0,32.0,132.0,2.0,11.0,142.0,91.62,76.91
2016,11,28,15,15,27.0,115.5,1.85,10.5,123.5,80.94,67.55
2016,11,28,15,30,22.0,99.0,1.7,10.0,105.0,70.04,57.85
2016,11,28,15,45,16.0,82.0,1.55,9.5,86.0,59.41,48.2
2016,11,28,16,0,10.0,65.0,1.4,9.0,67.0,47.42,37.14
2016,11,28,16,15,5.0,47.5,1.45,8.5,48.5,35.02,25.55
2016,11,28,16,30,0.0,30.0,1.5,8.0,30.0,22.5,13.37
2016,11,28,16,45,0.0,15.0,1.6,8.0,15.0,11.44,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.75,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.31,0.0
2016,11,29,7,45,0.0,18.5,6.45,15.5,18.5,14.1,5.07
2016,11,29,8,0,0.0,30.0,6.5,16.0,30.0,22.92,13.27
2016,11,29,8,15,0.0,43.5,6.5,16.0,43.5,34.59,23.44
2016,11,29,8,30,0.0,57.0,6.5,16.0,57.0,46.57,33.86
2016,11,29,8,45,0.0,71.0,6.55,16.5,71.0,58.77,44.27
2016,11,29,9,0,0.0,85.0,6.6,17.0,85.0,70.69,54.31
2016,11,29,9,15,0.0,98.0,6.55,17.0,98.0,81.36,63.28
2016,11,29,9,30,0.0,111.0,6.5,17.0,111.0,91.88,72.04
2016,11,29,9,45,0.0,63.0,6.45,17.5,63.0,48.29,35.17
2016,11,29,10,0,0.0,15.0,6.4,18.0,15.0,11.42,3.99
2016,11,29,10,15,0.0,21.5,6.3,18.0,21.5,16.4,8.17
2016,11,29,10,30,0.0,28.0,6.2,18.0,28.0,21.38,12.34
2016,11,29,10,45,0.0,45.0,6.1,18.5,45.0,34.44,23.22
2016,11,29,11,0,0.0,62.0,6.0,19.0,62.0,47.56,34.05
2016,11,29,11,15,0.0,103.0,5.85,19.0,103.0,79.56,60.52
2016,11,29,11,30,0.0,144.0,5.7,19.0,144.0,111.69,86.89
2016,11,29,11,45,0.0,76.5,5.6,19.0,76.5,58.79,43.25
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,6.87,0.07
2016,11,29,12,15,0.0,11.0,5.4,19.0,11.0,8.4,1.35
2016,11,29,12,30,0.0,13.0,5.3,19.0,13.0,9.92,2.63
2016,11,29,12,45,75.5,124.5,5.25,19.0,163.5,110.02,82.4
2016,11,29,13,0,151.0,236.0,5.2,19.0,314.0,185.72,140.56
2016,11,29,13,15,75.5,162.5,5.15,19.0,201.5,123.37,93.69
2016,11,29,13,30,0.0,89.0,5.1,19.0,89.0,68.19,51.19
2016,11,29,13,45,108.5,141.5,5.1,19.5,190.0,99.07,80.31
2016,11,29,14,0,217.0,194.0,5.1,20.0,291.0,129.57,106.38
2016,11,29,14,15,108.5,132.5,4.9,19.5,181.0,93.26,75.52
2016,11,29,14,30,0.0,71.0,4.7,19.0,71.0,54.48,42.13
2016,11,29,14,45,0.0,64.5,4.55,19.0,64.5,49.45,37.82
2016,11,29,15,0,0.0,58.0,4.4,19.0,58.0,44.42,33.47
2016,11,29,15,15,318.0,57.5,4.1,18.5,141.0,43.12,32.42
2016,11,29,15,30,636.0,57.0,3.8,18.0,224.0,47.22,36.06
2016,11,29,15,45,560.5,54.0,3.5,18.0,182.0,44.41,33.44
2016,11,29,16,0,485.0,51.0,3.2,18.0,140.0,41.84,30.9
2016,11,29,16,15,394.0,42.0,3.05,17.5,101.0,34.49,24.06
2016,11,29,16,30,303.0,33.0,2.9,17.0,62.0,27.22,16.53
2016,11,29,16,45,151.5,16.5,2.75,17.0,31.0,13.36,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,2.0,2.65,14.0,2.0,1.57,0.0
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.15,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,8.73,0.91
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,14.45,6.32
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,20.96,12.07
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,27.48,17.79
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,34.4,23.75
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,41.34,29.65
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,47.52,34.89
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,53.76,40.13
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,85.57,66.77
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,117.72,93.28
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,190.44,154.06
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,248.48,201.44
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,312.68,252.89
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,367.38,294.87
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,352.38,280.93
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,336.45,266.29
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,314.57,246.4
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,292.77,226.61
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,238.33,183.79
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,196.88,152.78
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,197.36,150.24
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,190.28,141.72
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,157.89,119.65
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,138.02,107.52
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,120.82,98.69
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,98.18,79.47
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,106.61,86.86
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,114.01,93.36
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,104.89,85.65
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,95.53,77.69
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,84.8,68.59
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,73.81,59.09
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,62.17,48.76
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,50.31,38.08
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,37.9,26.84
