Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,25.27,14.82
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,13.06,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,6.29,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,215.82,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,375.44,277.02
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,490.05,400.74
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,551.03,456.71
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,608.62,506.06
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,640.43,532.86
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,668.38,555.18
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,679.26,562.8
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,686.12,566.87
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,676.36,557.91
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,669.09,549.64
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,651.43,533.59
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,630.1,514.35
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,602.5,488.85
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,571.51,460.2
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,535.2,427.58
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,495.97,391.78
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,451.77,350.56
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,405.26,306.62
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,355.66,260.07
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,304.39,211.94
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,250.83,162.81
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,196.44,116.59
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,140.5,77.3
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,84.45,53.68
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,67.6,54.15
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,66.23,53.05
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,64.0,51.28
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,61.66,49.41
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,58.77,46.93
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,51.19,40.24
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,48.18,37.66
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,45.18,35.0
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,40.78,31.0
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,36.43,26.9
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,30.59,21.34
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,24.89,15.1
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,12.06,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,5.9,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,199.88,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,355.48,261.17
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,468.67,389.14
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,530.64,446.65
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,589.55,497.43
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,621.42,523.37
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,649.55,544.8
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,661.92,553.83
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,670.31,559.31
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,667.03,554.23
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,654.16,540.79
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,638.11,526.08
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,618.4,508.13
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,592.44,483.95
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,563.09,456.62
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,527.69,424.87
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,489.38,389.88
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,446.64,349.75
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,401.6,306.88
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,353.37,261.25
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,303.4,213.94
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,250.22,164.6
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,195.67,117.56
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,140.61,78.45
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,85.4,54.83
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,67.76,54.95
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,66.07,53.55
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,64.19,51.97
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,62.22,50.31
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,59.34,47.83
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,51.86,41.17
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,48.49,38.25
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,45.11,35.23
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,41.13,31.57
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,37.21,27.83
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,30.98,21.87
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,24.86,15.2
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,12.05,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,13.38,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,154.3,109.58
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,274.79,230.88
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,317.74,272.15
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,359.57,310.14
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,386.39,333.36
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,411.14,353.68
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,426.79,365.37
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,440.1,374.55
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,557.39,469.23
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,652.74,541.84
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,636.98,525.59
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,617.47,507.09
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,505.11,414.74
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,383.38,315.22
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,389.32,318.06
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,380.48,307.66
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,402.62,318.49
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,399.54,305.66
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,319.37,242.34
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,253.41,194.3
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,226.59,169.82
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,197.94,144.88
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,166.54,122.56
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,137.58,107.57
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,118.82,101.22
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,110.16,93.74
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,105.72,89.97
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,104.82,89.34
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,97.47,82.9
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,89.94,76.25
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,80.14,67.59
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,70.07,58.53
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,59.62,48.85
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,48.94,38.8
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,37.0,27.51
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,24.75,15.27
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,12.65,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,15.67,5.48
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,29.08,19.36
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,45.98,34.86
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,61.69,49.19
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,75.55,61.65
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,89.11,73.62
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,103.25,86.14
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,117.15,98.27
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,124.77,104.51
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,132.41,110.69
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,138.24,115.43
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,144.04,120.12
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,151.59,126.1
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,158.76,131.68
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,141.89,117.08
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,126.61,104.01
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,165.25,136.34
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,194.57,159.84
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,162.57,133.14
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,133.93,109.76
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,111.25,90.71
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,89.37,72.23
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,70.44,56.02
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,50.64,38.89
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,61.47,50.81
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,71.31,59.83
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,61.26,50.76
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,50.61,41.1
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,45.96,36.91
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,41.33,32.69
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,35.55,27.42
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,29.77,22.09
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,24.4,17.01
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,19.03,11.89
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,13.3,6.4
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,7.58,0.8
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,3.78,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,13.38,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,224.99,147.28
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,394.61,322.3
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,461.22,382.21
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,525.81,436.15
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,564.39,466.92
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,599.63,493.59
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,610.66,503.75
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,623.33,514.62
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,625.83,515.28
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,624.18,512.12
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,610.94,500.01
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,593.99,484.58
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,569.68,462.86
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,542.05,437.9
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,508.44,407.47
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,472.03,374.13
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,430.6,335.55
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,387.0,294.49
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,340.47,250.97
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,292.42,206.0
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,242.21,160.33
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,191.3,117.02
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,146.74,92.24
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,118.94,87.88
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,102.03,85.5
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,97.22,81.41
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,98.35,82.54
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,101.61,85.56
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,77.97,64.65
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,59.7,48.39
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,51.91,41.51
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,48.69,38.64
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,44.13,34.44
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,39.64,30.16
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,32.19,23.02
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,24.8,15.13
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,12.15,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.36,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,6.82,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,11.39,3.97
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,17.51,9.59
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,23.64,15.18
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,29.78,20.74
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,35.94,26.26
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,41.72,31.39
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,47.51,36.48
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,38.63,28.58
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,29.79,20.73
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,20.98,12.91
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,12.19,5.13
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,38.67,28.36
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,65.38,51.52
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,40.22,29.56
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.74
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,30.61,21.15
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,46.02,34.57
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,32.54,22.81
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,19.1,11.08
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,48.72,36.87
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,77.84,61.99
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,46.39,34.82
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,14.5,7.05
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,49.47,39.46
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,82.24,69.0
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,47.52,37.79
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,10.65,4.17
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,9.5,3.13
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,8.36,2.08
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,31.83,23.76
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,58.6,48.17
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,53.61,43.39
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,48.73,38.58
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,36.44,26.98
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,27.27,17.34
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,13.71,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,121.41,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,293.71,172.25
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,429.33,351.08
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,496.17,414.73
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,552.92,464.16
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,593.88,498.69
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,630.57,528.12
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,644.75,538.82
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,654.93,545.92
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,655.37,543.68
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,651.65,537.34
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,631.03,518.52
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,612.34,500.77
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,586.59,476.57
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,557.53,449.4
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,523.22,416.94
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,486.03,381.69
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,444.17,342.47
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,400.01,300.81
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,352.36,256.31
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,303.06,210.4
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,251.11,163.23
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,198.19,118.45
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,143.99,80.24
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,89.78,55.91
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,68.88,55.68
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,67.53,54.64
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,59.51,47.64
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,57.65,46.08
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,55.64,44.37
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,53.65,42.64
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,50.36,39.81
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,47.08,36.9
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,43.19,33.33
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,39.4,29.7
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,29.85,20.76
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,23.47,13.9
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,11.41,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.29,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,77.12,38.31
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,154.66,126.33
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,193.38,163.98
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,230.01,197.53
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,257.07,221.71
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,282.66,243.78
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,301.86,260.11
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,319.53,274.67
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,236.0,201.16
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,146.64,122.22
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,210.93,177.85
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,270.96,228.25
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,294.32,246.66
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,313.77,261.26
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,330.48,273.39
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,332.69,272.98
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,313.71,255.11
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,294.01,236.54
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,279.96,220.92
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,263.21,202.23
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,227.5,171.13
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,197.4,146.56
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,167.19,124.75
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,139.73,109.6
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,126.08,108.05
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,121.59,104.23
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,111.52,95.39
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,101.0,86.1
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,93.29,79.3
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,85.39,72.26
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,75.07,63.05
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,65.7,54.57
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,56.27,45.87
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,46.61,36.78
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,35.54,26.25
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,24.23,14.85
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,12.19,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,156.49,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,320.46,160.57
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,461.47,383.48
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,531.08,454.68
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,597.35,514.85
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,633.15,547.2
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,665.0,574.5
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,679.25,586.22
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,689.36,593.94
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,687.18,591.06
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,675.29,579.38
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,659.79,563.02
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,640.48,543.25
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,614.27,517.58
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,584.49,488.57
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,548.22,454.58
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,508.93,417.3
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,465.04,374.69
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,418.67,329.21
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,368.89,280.86
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,317.32,230.71
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,263.03,178.94
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,207.58,129.51
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,151.02,87.14
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,94.23,59.75
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,69.3,58.11
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,67.26,56.36
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,65.0,54.49
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,62.63,52.51
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,59.72,49.91
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,52.29,43.09
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,49.26,40.38
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,46.24,37.6
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,41.82,33.41
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,37.44,29.12
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,31.16,22.87
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,24.98,15.91
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,12.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.0,233.45,102.63
2016,12,10,8,0,490.0,31.0,1.4,-3.0,82.0,434.62,360.02
2016,12,10,8,15,573.0,38.0,1.45,-2.5,125.5,505.16,430.8
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,572.52,490.5
2016,12,10,8,45,705.0,49.5,1.55,-1.5,212.0,608.74,521.97
2016,12,10,9,0,754.0,54.0,1.6,-1.0,255.0,641.02,548.48
2016,12,10,9,15,787.0,57.5,1.6,-0.5,295.0,656.53,559.94
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,667.95,567.53
2016,12,10,9,45,847.0,62.5,1.65,0.0,370.5,668.63,567.22
2016,12,10,10,0,874.0,64.0,1.7,0.0,406.0,665.06,562.62
2016,12,10,10,15,888.5,65.5,1.8,0.5,435.5,644.19,543.54
2016,12,10,10,30,903.0,67.0,1.9,1.0,465.0,625.16,525.39
2016,12,10,10,45,915.0,67.5,2.0,1.5,487.5,599.9,501.76
2016,12,10,11,0,927.0,68.0,2.1,2.0,510.0,571.12,474.7
2016,12,10,11,15,933.0,69.0,2.15,2.0,525.0,536.38,442.72
2016,12,10,11,30,939.0,70.0,2.2,2.0,540.0,498.64,407.4
2016,12,10,11,45,944.0,69.0,2.25,2.5,547.5,455.73,366.25
2016,12,10,12,0,949.0,68.0,2.3,3.0,555.0,410.26,322.04
2016,12,10,12,15,949.0,68.0,2.25,3.0,554.5,361.7,274.95
2016,12,10,12,30,949.0,68.0,2.2,3.0,554.0,311.32,226.03
2016,12,10,12,45,946.0,67.5,2.2,3.5,545.5,258.29,175.54
2016,12,10,13,0,943.0,67.0,2.2,4.0,537.0,204.17,127.33
2016,12,10,13,15,936.0,66.0,2.15,4.0,521.0,148.42,85.37
2016,12,10,13,30,929.0,65.0,2.1,4.0,505.0,92.48,57.87
2016,12,10,13,45,920.0,63.5,2.05,4.0,481.5,67.22,56.21
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,65.54,54.79
2016,12,10,14,15,895.0,60.0,1.85,4.0,427.5,63.29,52.82
2016,12,10,14,30,879.0,58.0,1.7,4.0,397.0,60.94,50.77
2016,12,10,14,45,858.0,55.5,1.6,4.0,361.0,58.06,48.2
2016,12,10,15,0,837.0,53.0,1.5,4.0,325.0,55.08,45.52
2016,12,10,15,15,803.5,50.0,1.3,3.5,284.5,47.51,38.62
2016,12,10,15,30,770.0,47.0,1.1,3.0,244.0,44.48,35.85
2016,12,10,15,45,718.0,43.0,0.9,2.5,200.5,40.47,32.06
2016,12,10,16,0,666.0,39.0,0.7,2.0,157.0,36.51,28.18
2016,12,10,16,15,579.5,32.5,0.7,1.5,114.5,30.23,21.96
2016,12,10,16,30,493.0,26.0,0.7,1.0,72.0,24.04,15.09
2016,12,10,16,45,246.5,13.0,0.7,0.5,36.0,11.62,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
